Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,8.65,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,17.33,8.32
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,33.18,23.08
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,49.85,38.23
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,67.26,53.93
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,84.27,69.11
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,99.81,82.79
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,115.27,96.22
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,220.63,189.67
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,332.53,285.69
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,244.33,208.31
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,161.2,134.69
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,392.17,335.31
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,606.46,510.66
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,575.77,482.47
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,544.22,454.92
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,462.97,387.52
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,384.96,321.99
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,309.32,258.42
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,222.49,184.71
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,206.76,171.2
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,191.7,158.18
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,204.32,169.01
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,216.27,179.19
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,240.45,199.73
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,251.47,209.16
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,221.17,183.71
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,192.76,159.88
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,124.83,102.39
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,67.25,53.07
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,60.97,47.87
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,54.7,42.59
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,48.02,36.8
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,41.36,30.97
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,34.29,24.75
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,27.23,18.45
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,20.19,12.82
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,13.16,6.11
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,7.39,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.28,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,6.56,0.0
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,11.1,3.97
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,15.63,8.15
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,21.01,13.04
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,26.4,17.89
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,31.38,22.32
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,36.36,26.71
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,62.85,49.95
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,93.34,76.31
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,51.79,39.97
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,14.86,7.49
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,74.63,59.65
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,143.34,117.8
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,188.72,155.87
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,234.08,193.31
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,202.48,166.47
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,172.54,141.28
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,116.43,94.37
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,64.82,50.5
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,87.92,70.23
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,111.83,90.32
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,146.63,119.68
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,181.41,148.63
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,171.22,139.85
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,161.35,131.57
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,125.96,102.14
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,91.93,73.6
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,67.25,52.73
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,43.04,31.98
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,38.87,28.54
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,34.71,25.03
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,30.55,21.43
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,26.4,17.79
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,21.84,13.78
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,17.29,9.7
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,12.74,6.05
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,8.21,1.71
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,4.92,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.71,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,167.75,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,343.3,269.28
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,445.82,373.77
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,554.79,467.68
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,631.45,531.31
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,709.45,592.88
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,610.7,514.13
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,489.21,414.51
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,476.67,401.25
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,460.82,384.64
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,375.73,312.42
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,289.08,238.32
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,318.79,262.14
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,348.06,284.89
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,463.46,378.41
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,576.31,466.48
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,555.31,447.44
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,515.08,414.96
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,543.06,436.52
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,550.17,441.99
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,536.8,430.69
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,522.33,418.67
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,662.91,530.52
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,750.02,597.69
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,703.97,562.14
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,655.9,524.75
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,606.42,484.96
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,551.98,440.32
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,493.59,391.31
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,435.07,340.72
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,374.13,287.13
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,314.55,233.55
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,253.09,177.96
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,194.21,125.76
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,135.65,79.1
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,82.76,44.77
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,38.24,28.67
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,31.54,22.2
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,20.31,10.04
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,11.95,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,206.86,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,426.36,336.54
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,530.2,446.86
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,638.87,540.84
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,713.25,601.35
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,788.14,658.58
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,841.93,697.98
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,884.37,727.3
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,921.6,750.87
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,956.27,771.9
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,980.31,785.37
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,1000.95,796.32
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,1011.96,800.94
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,1019.17,803.08
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,1017.98,800.52
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,1012.85,795.48
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,1000.08,783.9
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,983.45,769.95
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,960.47,753.18
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,933.87,734.06
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,901.03,709.76
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,865.02,683.3
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,823.74,654.26
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,779.77,623.1
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,730.43,585.6
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,679.14,544.59
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,624.12,501.65
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,567.98,456.38
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,508.14,405.87
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,448.34,353.83
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,385.45,298.23
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,323.31,241.97
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,259.5,183.79
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,198.71,129.4
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,138.31,80.37
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,83.5,44.15
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,36.97,27.81
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,31.58,22.48
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,22.15,11.95
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,11.95,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,163.49,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,335.22,265.96
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,438.9,373.52
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,549.31,470.2
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,625.17,534.11
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,702.23,595.77
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,758.89,639.3
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,807.57,675.06
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,730.6,612.72
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,631.51,532.38
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,792.24,657.15
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,937.46,761.92
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,951.34,767.18
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,961.63,771.28
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,962.23,769.09
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,959.12,764.56
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,943.96,751.66
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,935.42,743.83
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,914.51,727.29
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,890.21,708.59
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,859.14,685.16
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,825.11,659.7
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,785.83,631.56
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,744.1,601.47
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,605.56,491.66
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,458.37,373.31
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,407.78,332.81
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,360.66,294.16
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,356.65,289.85
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,349.3,280.86
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,302.53,239.9
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,258.47,201.05
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,211.14,159.6
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,167.2,121.67
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,124.04,86.46
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,84.98,57.96
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,51.89,40.99
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,39.74,29.51
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,25.91,15.12
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,12.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,112.68,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,232.93,180.72
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,329.32,277.89
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,433.5,370.46
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,505.23,431.37
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,579.08,491.37
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,644.16,542.51
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,706.23,589.54
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,750.05,620.44
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,791.81,649.11
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,456.47,384.81
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,69.77,54.34
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,97.58,78.18
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,126.14,101.94
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,147.45,119.7
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,168.74,137.32
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,109.65,87.56
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,56.47,42.5
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,56.89,42.87
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,57.31,43.22
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,77.84,60.56
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,99.31,78.61
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,104.97,83.36
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,110.6,88.14
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,87.32,68.53
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,64.79,49.53
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,57.26,43.25
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,49.74,36.94
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,55.56,41.99
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,61.39,47.06
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,55.96,42.61
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,50.52,38.13
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,44.27,32.82
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,38.02,27.46
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,31.38,21.74
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,24.74,15.93
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,18.53,11.1
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,12.33,5.3
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,7.39,0.36
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.56,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.28,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,171.41,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,353.23,273.49
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,457.59,380.23
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,568.8,474.96
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,644.8,537.41
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,714.94,592.32
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,457.5,387.68
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,111.57,90.3
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,229.63,192.9
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,355.21,296.95
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,672.53,552.37
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,958.72,755.39
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,962.89,751.1
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,974.29,754.88
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,976.25,754.55
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,974.44,751.86
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,964.46,742.75
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,950.74,731.24
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,930.46,715.59
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,906.65,697.7
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,877.45,676.54
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,844.91,653.11
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,806.08,626.14
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,764.52,597.1
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,718.3,562.65
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,669.89,524.53
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,616.0,483.02
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,560.93,439.37
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,502.51,391.13
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,443.86,341.29
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,382.87,288.35
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,322.08,234.51
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,259.68,179.31
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,200.04,127.33
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,140.54,79.88
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,86.23,44.03
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,36.41,26.54
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,31.44,21.8
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,22.99,12.98
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,14.52,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,118.92,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,247.34,190.05
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,324.01,269.84
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,405.57,341.56
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,464.59,391.31
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,524.66,439.38
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,577.4,480.88
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,630.32,521.29
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,767.56,623.28
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,890.73,710.26
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,917.49,726.55
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,941.05,741.27
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,957.7,751.09
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,970.76,758.47
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,972.7,757.18
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,960.4,746.19
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,955.24,740.53
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,936.12,725.23
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,619.45,492.65
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,269.57,213.21
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,212.88,168.31
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,175.22,137.59
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,261.65,207.84
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,333.0,264.41
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,293.04,232.35
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,255.71,202.6
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,419.36,334.44
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,520.19,409.73
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,422.8,331.15
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,330.35,257.82
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,279.38,216.2
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,233.11,178.03
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,194.93,145.48
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,158.87,115.07
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,133.62,87.4
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,88.94,49.33
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,41.26,30.78
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,34.46,24.38
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,24.77,14.59
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,14.95,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,7.68,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,178.44,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,368.38,290.66
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,473.7,403.39
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,585.85,503.85
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,655.2,564.61
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,735.0,630.98
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,792.32,677.39
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,848.22,721.2
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,891.17,752.5
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,931.59,781.16
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,957.72,799.55
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,980.52,815.33
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,983.47,814.4
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,993.55,819.16
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,995.07,818.78
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,992.76,815.74
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,982.23,805.18
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,967.94,792.05
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,835.36,689.96
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,681.75,565.37
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,652.52,541.74
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,622.48,516.99
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,514.82,428.1
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,416.25,345.62
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,576.71,481.66
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,678.25,565.13
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,441.34,368.39
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,217.1,178.86
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,168.32,138.15
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,129.98,105.95
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,168.69,138.11
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,197.18,160.0
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,167.24,133.81
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,138.61,108.89
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,109.85,84.33
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,82.61,62.25
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,56.59,45.86
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,41.61,31.74
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,27.81,17.96
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,13.89,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,7.26,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,183.99,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,380.08,302.1
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,485.84,414.51
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,598.43,513.55
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,668.48,573.23
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,749.31,638.36
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,807.33,681.97
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,863.86,722.64
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,905.33,750.52
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,944.14,775.7
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,971.15,790.82
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,994.76,803.21
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,997.76,801.16
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,1007.86,804.48
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,1008.24,801.83
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,1004.78,796.69
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,993.05,785.1
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,977.56,771.19
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,956.17,754.77
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,931.23,736.06
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,900.58,712.2
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,866.72,686.26
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,826.18,656.86
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,783.03,625.57
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,734.56,588.68
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,684.22,548.63
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,629.97,506.11
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,577.02,463.24
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,517.6,414.04
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,458.1,363.16
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,368.37,288.84
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,291.87,224.83
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,238.86,177.82
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,189.77,134.57
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,139.31,92.25
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,93.05,58.52
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,50.05,40.15
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,40.02,30.56
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,29.18,19.48
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,20.81,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,11.52,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,67.88,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,144.33,112.54
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,198.54,168.94
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,253.2,219.06
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,298.65,258.86
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,344.14,297.14
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,382.51,328.5
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,420.89,358.89
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,444.75,375.52
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,446.79,374.84
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,509.05,422.57
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,550.65,453.02
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,615.53,502.16
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,700.53,564.09
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,705.86,565.5
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,708.92,566.17
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,598.99,480.39
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,492.02,395.94
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,486.47,392.14
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,480.24,387.03
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,449.0,361.74
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,418.83,337.39
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,439.17,354.44
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,468.48,377.51
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,425.58,343.29
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,396.36,319.75
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,342.43,276.58
2016,1,11,14,30,132.0,240.0,1.4,12.0,309.0,293.3,237.05
