Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,196.86,106.78
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,381.98,307.21
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,484.2,395.95
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,592.04,483.31
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,671.3,545.08
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,752.05,605.28
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,459.42,380.34
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,90.39,70.48
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,101.63,79.75
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,112.87,88.49
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,209.28,167.77
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,295.53,236.68
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,307.58,245.2
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,319.51,253.78
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,470.78,374.98
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,618.97,489.77
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,831.26,653.85
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,989.05,765.72
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,969.43,751.4
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,946.19,735.52
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,915.93,713.69
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,882.48,689.48
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,844.27,662.57
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,803.3,633.45
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,755.68,599.11
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,710.75,564.04
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,657.01,521.26
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,601.99,476.53
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,542.32,427.09
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,482.74,376.5
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,421.37,323.06
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,360.98,269.44
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,298.2,213.81
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,235.69,159.01
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,175.28,108.84
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,119.59,68.07
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,67.68,41.62
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,49.46,37.5
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,41.28,30.05
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,32.99,22.13
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,16.19,3.89
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,227.23,134.89
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,447.97,366.62
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,541.29,450.87
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,650.22,541.66
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,726.75,602.3
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,803.81,660.74
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,860.85,703.49
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,916.33,744.05
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,957.44,772.02
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,984.89,789.5
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,1012.07,806.93
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,1035.81,821.79
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,1049.89,828.12
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,1060.05,831.79
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,1063.04,832.16
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,1061.91,829.84
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,1051.4,819.89
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,1036.83,807.35
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,1016.51,791.83
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,992.29,773.76
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,961.1,749.73
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,926.4,723.39
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,885.79,693.98
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,842.19,662.4
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,793.47,627.22
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,742.38,588.41
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,687.3,544.54
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,630.6,498.49
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,569.53,448.12
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,507.84,395.88
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,444.0,340.76
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,379.57,283.97
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,313.1,224.47
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,248.74,167.02
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,184.19,113.03
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,123.75,68.43
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,65.81,39.05
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,44.86,34.56
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,35.47,25.9
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,29.8,20.21
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,14.54,3.9
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,229.42,147.64
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,449.97,379.9
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,550.02,472.51
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,647.89,557.6
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,728.41,624.57
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,809.63,689.11
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,866.44,730.81
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,921.66,769.75
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,778.03,654.2
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,585.88,495.34
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,839.18,697.15
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,1044.65,846.94
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,1060.08,853.47
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,1071.56,858.51
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,1073.0,857.67
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,1070.26,854.1
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,1059.1,843.53
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,1043.82,830.3
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,1022.39,813.61
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,997.05,794.31
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,965.42,769.91
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,930.28,743.1
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,889.77,713.45
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,846.18,681.47
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,797.0,643.94
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,745.52,603.07
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,689.85,558.31
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,632.51,511.16
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,571.42,459.9
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,509.77,406.67
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,445.69,350.45
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,381.99,292.96
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,314.42,230.97
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,249.84,171.7
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,184.81,115.48
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,123.6,69.04
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,65.12,38.81
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,44.05,34.42
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,37.37,28.14
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,30.66,21.51
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,18.62,7.57
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,9.39,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,143.36,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,321.36,215.53
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,482.59,399.22
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,581.31,484.42
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,684.04,565.89
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,757.18,620.39
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,830.57,672.03
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,885.57,709.19
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,928.69,736.81
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,968.59,762.33
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,1005.69,785.5
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,1032.36,801.33
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,1055.47,814.82
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,1069.14,822.01
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,1078.8,826.75
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,1080.21,826.25
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,1077.43,823.27
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,1063.75,812.45
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,1045.98,799.19
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,1025.51,784.49
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,1001.12,767.31
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,970.77,745.47
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,936.76,721.25
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,896.12,692.72
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,852.4,662.05
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,803.87,628.35
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,752.73,591.09
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,696.78,548.35
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,639.18,503.22
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,576.69,453.01
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,514.14,401.19
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,449.23,346.21
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,383.82,289.18
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,317.29,229.88
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,252.75,172.2
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,187.89,117.42
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,127.03,71.97
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,68.18,41.58
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,46.55,36.73
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,36.68,27.59
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,30.6,21.56
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,20.3,9.46
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,10.24,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,104.63,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,290.44,202.95
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,447.99,375.41
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,546.17,462.75
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,649.56,548.43
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,713.39,597.83
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,785.67,651.0
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,842.5,692.75
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,897.75,732.08
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,937.09,758.71
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,973.55,783.9
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,1001.32,799.79
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,1025.6,813.06
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,1039.83,819.7
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,1038.46,815.53
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,1040.99,815.5
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,1039.56,812.85
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,1029.83,803.17
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,1016.18,791.2
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,996.5,776.7
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,973.06,759.76
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,942.9,738.18
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,909.36,714.3
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,869.97,686.21
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,827.7,655.98
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,739.84,590.6
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,653.96,523.77
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,644.82,516.65
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,623.53,498.56
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,561.47,447.29
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,499.94,395.27
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,437.0,341.23
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,374.9,286.37
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,310.4,228.47
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,245.64,170.62
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,183.81,118.19
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,126.51,75.16
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,72.08,46.45
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,52.58,42.01
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,44.49,34.5
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,36.28,26.52
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,22.49,11.6
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,11.95,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,117.98,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,303.76,219.89
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,457.8,388.08
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,555.17,477.05
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,650.26,559.05
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,723.96,619.82
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,797.98,678.18
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,855.67,721.81
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,911.81,762.99
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,954.67,793.19
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,994.79,820.86
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,1011.04,830.78
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,1034.83,846.56
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,1049.81,854.11
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,1060.9,858.88
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,1063.97,859.23
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,1062.92,856.75
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,1054.33,847.59
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,1041.61,835.65
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,1021.25,819.37
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,996.96,800.4
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,965.96,776.87
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,931.37,750.79
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,890.92,720.14
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,847.39,687.2
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,799.54,649.69
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,749.18,608.82
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,693.34,564.18
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,635.84,517.06
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,574.18,464.41
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,512.28,410.26
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,448.34,353.67
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,383.67,295.06
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,316.93,233.56
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,252.08,173.98
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,187.32,117.69
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,126.36,71.34
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,67.72,41.0
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,46.47,36.51
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,39.89,30.39
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,30.53,21.5
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,20.68,10.69
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,11.1,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,90.15,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,276.0,205.28
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,427.35,362.41
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,527.59,450.97
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,632.81,538.11
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,714.55,602.2
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,790.61,658.74
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,848.15,700.4
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,904.07,739.71
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,948.56,768.6
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,990.35,795.02
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,1018.39,812.57
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,1031.36,819.72
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,1046.1,827.29
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,1057.01,832.18
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,1059.55,831.93
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,1058.03,829.06
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,1047.22,819.84
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,1032.42,808.02
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,1012.36,793.39
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,988.45,776.17
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,957.83,752.81
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,923.69,727.05
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,883.87,697.99
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,841.04,666.73
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,793.65,631.08
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,743.75,591.82
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,688.43,547.71
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,631.55,501.45
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,571.31,451.49
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,510.35,399.65
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,445.93,343.53
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,381.56,286.31
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,315.29,226.96
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,251.0,169.5
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,186.88,115.79
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,126.64,71.21
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,68.77,41.8
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,44.1,34.1
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,38.11,28.58
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,32.11,22.75
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,21.89,11.86
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,11.95,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,17.07,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,275.24,207.94
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,494.73,416.57
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,589.5,501.9
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,688.05,585.81
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,759.52,643.39
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,831.23,698.59
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,875.78,730.35
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,927.88,766.9
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,810.59,673.31
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,652.35,544.01
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,726.73,602.36
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,800.21,657.19
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,773.67,632.18
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,742.69,603.9
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,927.63,747.1
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,1073.78,852.35
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,1062.27,841.37
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,1046.61,828.52
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,1026.13,813.29
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,1001.68,795.33
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,971.54,772.16
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,937.64,746.34
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,897.15,716.61
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,853.51,684.48
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,805.3,649.02
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,754.37,610.16
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,698.79,565.18
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,641.37,517.67
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,580.38,466.21
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,518.22,412.28
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,452.79,354.68
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,387.53,295.63
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,320.81,233.98
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,255.28,173.59
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,189.36,116.48
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,126.54,68.98
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,61.58,34.69
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,39.93,30.49
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,34.83,25.76
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,29.75,20.8
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,21.21,11.7
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,11.95,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,176.16,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,352.38,271.08
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,497.88,417.76
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,591.36,499.04
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,688.77,577.76
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,758.3,630.06
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,828.01,679.42
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,870.82,708.17
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,921.39,741.76
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,959.55,765.75
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,994.87,787.46
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,1020.37,802.72
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,1042.29,815.51
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,1055.38,822.21
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,1064.44,826.32
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,1065.62,824.64
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,1062.64,820.35
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,1048.84,808.79
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,1030.98,794.68
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,1010.41,779.99
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,985.98,762.73
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,955.33,739.75
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,921.14,714.41
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,880.7,685.7
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,837.27,654.8
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,789.8,620.82
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,739.82,583.48
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,684.55,540.04
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,627.64,494.35
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,567.19,444.9
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,506.23,393.65
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,442.66,339.11
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,379.5,283.58
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,312.5,223.74
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,248.45,166.47
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,184.01,112.25
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,123.18,67.25
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,64.97,38.14
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,44.57,34.27
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,38.84,28.98
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,33.12,23.44
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,21.44,11.87
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,12.8,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,156.69,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,339.39,262.74
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,472.61,392.84
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,567.04,474.07
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,665.32,553.51
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,737.07,607.44
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,809.14,658.92
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,863.73,696.59
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,916.68,732.01
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,946.03,750.13
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,982.95,773.44
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,1009.52,787.94
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,1032.61,799.99
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,1046.47,806.13
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,1056.38,809.77
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,1058.01,807.54
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,1055.53,802.82
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,1045.49,793.25
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,1031.38,781.23
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,1011.25,765.83
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,987.21,748.01
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,956.27,725.66
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,921.83,701.05
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,882.15,673.84
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,839.4,644.41
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,791.36,610.21
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,740.97,572.84
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,686.01,531.35
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,629.36,487.44
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,569.2,439.55
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,508.29,389.55
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,444.61,336.06
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,381.28,281.31
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,314.05,222.26
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,250.07,165.94
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,185.53,112.41
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,124.61,67.89
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,66.63,39.43
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,47.05,36.17
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,37.62,27.73
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,32.0,22.39
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,22.66,13.0
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,13.23,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,172.09,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,355.36,277.02
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,488.9,405.51
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,583.58,485.85
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,681.89,563.74
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,753.95,616.92
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,826.21,667.15
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,880.42,703.3
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,932.86,737.05
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,962.34,753.92
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,999.36,775.98
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,1025.65,791.89
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,1048.39,805.41
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,1062.18,811.24
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,1071.98,814.5
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,1073.04,811.32
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,1069.94,805.57
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,1056.55,793.14
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,1039.11,778.32
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,1018.37,763.16
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,993.74,745.81
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,961.79,722.48
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,926.4,696.97
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,886.4,669.46
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,843.39,639.81
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,794.29,605.97
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,742.98,568.81
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,687.6,527.76
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,630.66,484.39
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,570.05,436.23
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,508.89,386.25
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,444.62,332.92
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,380.5,278.21
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,314.62,220.87
2016,2,11,16,0,820.0,77.0,2.5,23.0,432.0,250.94,165.53
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.5,187.21,113.58
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,127.34,70.5
