Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,702.0,63.5,2.1,19.0,275.0,69.82,42.29
2016,2,11,17,0,651.0,58.0,2.0,18.0,221.0,46.14,35.08
2016,2,11,17,15,571.0,50.0,2.1,17.0,168.5,40.27,29.83
2016,2,11,17,30,491.0,42.0,2.2,16.0,116.0,34.37,24.29
2016,2,11,17,45,349.0,29.5,2.3,15.5,71.0,24.28,14.38
2016,2,11,18,0,207.0,17.0,2.4,15.0,26.0,14.05,0.0
2016,2,11,18,15,103.5,8.5,2.45,15.0,13.0,7.26,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,8.0,2.15,8.5,12.0,6.83,0.0
2016,2,12,7,30,180.0,16.0,2.5,9.0,24.0,163.55,0.0
2016,2,12,7,45,327.5,29.0,2.85,10.0,68.0,312.72,245.72
2016,2,12,8,0,475.0,42.0,3.2,11.0,112.0,452.53,375.38
2016,2,12,8,15,557.0,50.5,3.05,12.0,165.0,547.2,454.91
2016,2,12,8,30,639.0,59.0,2.9,13.0,218.0,646.54,532.94
2016,2,12,8,45,691.5,65.0,2.75,14.0,272.5,720.67,586.99
2016,2,12,9,0,744.0,71.0,2.6,15.0,327.0,789.21,633.75
2016,2,12,9,15,778.0,75.0,2.6,16.0,378.5,845.25,670.09
2016,2,12,9,30,812.0,79.0,2.6,17.0,430.0,899.66,703.93
2016,2,12,9,45,836.0,82.0,2.65,18.0,477.0,941.12,728.11
2016,2,12,10,0,860.0,85.0,2.7,19.0,524.0,979.82,749.95
2016,2,12,10,15,876.5,87.5,2.8,19.5,565.0,1007.33,765.8
2016,2,12,10,30,893.0,90.0,2.9,20.0,606.0,1031.33,779.34
2016,2,12,10,45,904.5,92.0,3.0,21.0,639.5,1034.17,777.32
2016,2,12,11,0,916.0,94.0,3.1,22.0,673.0,1044.86,780.88
2016,2,12,11,15,924.0,95.5,3.15,22.5,699.0,1047.48,780.21
2016,2,12,11,30,932.0,97.0,3.2,23.0,725.0,1046.08,777.16
2016,2,12,11,45,938.5,97.0,3.25,23.5,743.5,1037.4,769.53
2016,2,12,12,0,945.0,97.0,3.3,24.0,762.0,1024.7,759.5
2016,2,12,12,15,947.0,97.5,3.3,24.0,770.5,1004.32,745.66
2016,2,12,12,30,949.0,98.0,3.3,24.0,779.0,980.13,729.47
2016,2,12,12,45,947.5,98.5,3.3,24.0,778.5,949.15,708.81
2016,2,12,13,0,946.0,99.0,3.3,24.0,778.0,914.77,685.91
2016,2,12,13,15,943.0,98.5,3.3,24.0,769.0,874.89,659.21
2016,2,12,13,30,940.0,98.0,3.3,24.0,760.0,832.09,630.38
2016,2,12,13,45,932.5,97.5,3.3,24.0,741.5,783.29,597.15
2016,2,12,14,0,925.0,97.0,3.3,24.0,723.0,732.36,560.45
2016,2,12,14,15,916.5,96.0,3.3,24.0,697.0,678.43,520.05
2016,2,12,14,30,908.0,95.0,3.3,24.0,671.0,622.96,477.43
2016,2,12,14,45,885.0,97.0,3.3,24.0,634.5,562.94,430.12
2016,2,12,15,0,862.0,99.0,3.3,24.0,598.0,501.08,380.13
2016,2,12,15,15,844.0,96.0,3.2,23.5,557.5,437.54,327.92
2016,2,12,15,30,826.0,93.0,3.1,23.0,517.0,374.78,274.77
2016,2,12,15,45,799.5,90.0,3.05,22.5,470.5,310.69,219.75
2016,2,12,16,0,773.0,87.0,3.0,22.0,424.0,249.01,166.62
2016,2,12,16,15,738.0,82.0,2.75,21.0,373.5,183.35,112.85
2016,2,12,16,30,703.0,77.0,2.5,20.0,323.0,124.95,70.56
2016,2,12,16,45,650.0,71.0,2.25,19.0,270.0,69.58,43.06
2016,2,12,17,0,597.0,65.0,2.0,18.0,217.0,51.25,39.57
2016,2,12,17,15,517.0,55.5,2.05,17.0,165.0,44.42,33.49
2016,2,12,17,30,437.0,46.0,2.1,16.0,113.0,37.49,27.04
2016,2,12,17,45,303.0,32.0,2.15,15.5,69.5,26.28,16.2
2016,2,12,18,0,169.0,18.0,2.2,15.0,26.0,14.83,0.0
2016,2,12,18,15,84.5,9.0,2.25,14.5,13.0,7.68,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,48.5,8.5,2.3,8.5,10.5,37.04,0.0
2016,2,13,7,30,97.0,17.0,2.3,9.0,21.0,108.59,0.0
2016,2,13,7,45,221.0,34.5,2.3,9.5,62.5,242.9,192.37
2016,2,13,8,0,345.0,52.0,2.3,10.0,104.0,365.48,305.31
2016,2,13,8,15,425.0,64.5,2.3,10.5,154.5,458.36,385.25
2016,2,13,8,30,505.0,77.0,2.3,11.0,205.0,556.73,465.02
2016,2,13,8,45,563.0,85.0,2.3,12.0,257.5,634.87,524.17
2016,2,13,9,0,621.0,93.0,2.3,13.0,310.0,714.07,581.2
2016,2,13,9,15,658.5,99.5,2.25,13.5,359.5,773.12,621.6
2016,2,13,9,30,696.0,106.0,2.2,14.0,409.0,831.12,659.9
2016,2,13,9,45,726.0,110.0,2.2,15.0,455.5,877.27,687.8
2016,2,13,10,0,756.0,114.0,2.2,16.0,502.0,921.2,713.49
2016,2,13,10,15,775.5,117.5,2.35,16.5,542.5,951.46,732.2
2016,2,13,10,30,795.0,121.0,2.5,17.0,583.0,978.59,748.83
2016,2,13,10,45,810.5,123.0,2.65,18.0,617.0,989.17,752.8
2016,2,13,11,0,826.0,125.0,2.8,19.0,651.0,1003.79,759.75
2016,2,13,11,15,836.0,127.0,2.95,19.5,677.0,1009.07,761.88
2016,2,13,11,30,846.0,129.0,3.1,20.0,703.0,1010.45,761.6
2016,2,13,11,45,879.5,117.5,3.3,20.5,727.0,1015.65,764.46
2016,2,13,12,0,913.0,106.0,3.5,21.0,751.0,1004.84,756.58
2016,2,13,12,15,915.5,106.5,3.6,21.0,760.5,985.42,743.81
2016,2,13,12,30,918.0,107.0,3.7,21.0,770.0,962.3,728.63
2016,2,13,12,45,920.0,106.0,3.8,21.5,770.5,933.51,708.22
2016,2,13,13,0,922.0,105.0,3.9,22.0,771.0,901.26,685.47
2016,2,13,13,15,919.5,104.5,4.0,22.0,762.5,862.52,659.46
2016,2,13,13,30,917.0,104.0,4.1,22.0,754.0,820.89,631.23
2016,2,13,13,45,913.5,102.5,4.25,22.0,737.0,774.83,599.75
2016,2,13,14,0,910.0,101.0,4.4,22.0,720.0,726.37,564.34
2016,2,13,14,15,901.5,99.5,4.45,22.0,694.5,672.56,523.38
2016,2,13,14,30,893.0,98.0,4.5,22.0,669.0,617.27,480.18
2016,2,13,14,45,876.5,98.0,4.55,22.0,634.5,559.48,433.73
2016,2,13,15,0,860.0,98.0,4.6,22.0,600.0,499.16,384.0
2016,2,13,15,15,843.0,95.0,4.5,21.5,560.0,436.09,331.12
2016,2,13,15,30,826.0,92.0,4.4,21.0,520.0,373.69,277.28
2016,2,13,15,45,802.5,88.5,4.35,21.0,474.0,309.95,221.15
2016,2,13,16,0,779.0,85.0,4.3,21.0,428.0,248.27,166.89
2016,2,13,16,15,745.0,80.5,3.85,20.0,377.5,186.43,115.69
2016,2,13,16,30,711.0,76.0,3.4,19.0,327.0,124.45,70.23
2016,2,13,16,45,661.0,70.0,3.0,18.5,274.0,68.62,42.41
2016,2,13,17,0,611.0,64.0,2.6,18.0,221.0,50.45,38.88
2016,2,13,17,15,532.5,55.0,2.5,17.0,169.0,44.0,33.14
2016,2,13,17,30,454.0,46.0,2.4,16.0,117.0,37.47,27.06
2016,2,13,17,45,320.5,32.5,2.3,15.5,73.0,26.69,16.68
2016,2,13,18,0,187.0,19.0,2.2,15.0,29.0,15.69,0.0
2016,2,13,18,15,93.5,9.5,2.3,15.0,14.5,8.11,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,9.5,4.2,11.5,13.5,56.31,0.0
2016,2,14,7,30,157.0,19.0,4.5,12.0,27.0,152.86,0.0
2016,2,14,7,45,295.5,33.0,4.8,12.5,70.0,294.18,234.27
2016,2,14,8,0,434.0,47.0,5.1,13.0,113.0,427.57,356.64
2016,2,14,8,15,217.0,41.5,5.5,14.0,74.5,253.33,214.57
2016,2,14,8,30,0.0,36.0,5.9,15.0,36.0,29.72,19.76
2016,2,14,8,45,0.0,45.0,6.35,16.0,45.0,37.19,26.11
2016,2,14,9,0,0.0,54.0,6.8,17.0,54.0,44.69,32.3
2016,2,14,9,15,8.0,108.5,6.85,17.5,112.0,103.49,81.9
2016,2,14,9,30,16.0,163.0,6.9,18.0,170.0,168.56,135.68
2016,2,14,9,45,26.5,186.5,7.0,18.5,199.5,201.54,162.43
2016,2,14,10,0,37.0,210.0,7.1,19.0,229.0,255.36,205.62
2016,2,14,10,15,19.0,190.5,7.0,19.5,200.5,192.35,153.05
2016,2,14,10,30,1.0,171.0,6.9,20.0,172.0,152.43,119.31
2016,2,14,10,45,0.5,169.5,6.8,20.5,170.0,149.23,116.22
2016,2,14,11,0,0.0,168.0,6.7,21.0,168.0,146.36,113.43
2016,2,14,11,15,1.5,173.5,6.5,21.0,174.5,152.36,118.11
2016,2,14,11,30,3.0,179.0,6.3,21.0,181.0,158.35,122.79
2016,2,14,11,45,5.0,191.5,6.1,21.5,195.0,171.35,132.82
2016,2,14,12,0,7.0,204.0,5.9,22.0,209.0,184.21,142.67
2016,2,14,12,15,7.0,206.0,5.7,22.0,211.5,185.21,143.32
2016,2,14,12,30,7.0,208.0,5.5,22.0,214.0,186.22,144.0
2016,2,14,12,45,123.0,282.0,5.3,22.0,372.0,388.4,304.95
2016,2,14,13,0,239.0,356.0,5.1,22.0,530.0,553.75,431.12
2016,2,14,13,15,280.5,343.5,5.0,22.0,545.0,574.92,446.64
2016,2,14,13,30,322.0,331.0,4.9,22.0,560.0,576.92,448.45
2016,2,14,13,45,305.0,326.0,4.85,22.5,539.0,539.49,418.99
2016,2,14,14,0,288.0,321.0,4.8,23.0,518.0,502.76,390.11
2016,2,14,14,15,430.0,265.0,4.7,23.0,547.0,529.17,411.25
2016,2,14,14,30,572.0,209.0,4.6,23.0,576.0,532.99,413.87
2016,2,14,14,45,526.5,213.0,4.6,23.0,538.0,475.92,368.56
2016,2,14,15,0,481.0,217.0,4.6,23.0,500.0,422.44,325.62
2016,2,14,15,15,375.5,222.0,4.45,22.5,434.5,345.26,265.07
2016,2,14,15,30,270.0,227.0,4.3,22.0,369.0,284.95,217.98
2016,2,14,15,45,197.0,210.5,4.2,22.0,309.5,227.37,172.78
2016,2,14,16,0,124.0,194.0,4.1,22.0,250.0,181.63,137.9
2016,2,14,16,15,115.0,173.5,3.55,21.0,220.0,152.49,115.02
2016,2,14,16,30,106.0,153.0,3.0,20.0,190.0,124.82,93.98
2016,2,14,16,45,96.0,129.5,2.55,19.5,159.0,96.79,73.95
2016,2,14,17,0,86.0,106.0,2.1,19.0,128.0,77.88,62.59
2016,2,14,17,15,69.0,82.5,2.0,18.0,98.0,61.76,48.5
2016,2,14,17,30,52.0,59.0,1.9,17.0,68.0,45.88,34.26
2016,2,14,17,45,26.0,38.0,1.85,16.5,42.5,30.13,19.61
2016,2,14,18,0,0.0,17.0,1.8,16.0,17.0,14.01,0.0
2016,2,14,18,15,0.0,8.5,1.85,15.5,8.5,7.26,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,15,7,15,65.0,10.0,4.0,11.5,13.5,48.46,0.0
2016,2,15,7,30,130.0,20.0,4.1,12.0,27.0,137.71,10.09
2016,2,15,7,45,275.0,34.5,4.2,12.5,71.0,281.15,225.04
2016,2,15,8,0,420.0,49.0,4.3,13.0,115.0,419.32,349.33
2016,2,15,8,15,501.5,58.5,4.55,13.5,167.5,513.67,430.27
2016,2,15,8,30,583.0,68.0,4.8,14.0,220.0,612.39,511.2
2016,2,15,8,45,645.5,73.0,5.05,15.0,275.0,692.59,573.23
2016,2,15,9,0,708.0,78.0,5.3,16.0,330.0,774.14,633.83
2016,2,15,9,15,743.0,83.0,5.35,16.5,381.5,830.99,674.01
2016,2,15,9,30,778.0,88.0,5.4,17.0,433.0,880.24,707.54
2016,2,15,9,45,807.0,90.5,5.5,17.5,481.0,925.52,737.77
2016,2,15,10,0,836.0,93.0,5.6,18.0,529.0,968.21,765.68
2016,2,15,10,15,853.0,96.0,5.6,18.5,570.0,996.63,782.38
2016,2,15,10,30,870.0,99.0,5.6,19.0,611.0,1021.57,796.59
2016,2,15,10,45,882.0,101.0,5.6,19.5,645.0,1036.56,803.78
2016,2,15,11,0,894.0,103.0,5.6,20.0,679.0,1047.65,808.41
2016,2,15,11,15,902.0,104.5,5.6,20.0,705.0,1038.05,800.35
2016,2,15,11,30,910.0,106.0,5.6,20.0,731.0,1036.64,798.38
2016,2,15,11,45,915.0,107.0,5.7,20.5,748.5,1027.73,790.47
2016,2,15,12,0,920.0,108.0,5.8,21.0,766.0,1014.87,780.02
2016,2,15,12,15,922.0,108.5,5.7,21.0,775.0,994.73,764.83
2016,2,15,12,30,924.0,109.0,5.6,21.0,784.0,970.86,747.23
2016,2,15,12,45,927.5,107.0,5.6,21.5,785.0,942.04,725.49
2016,2,15,13,0,931.0,105.0,5.6,22.0,786.0,909.66,701.37
2016,2,15,13,15,929.0,104.5,5.45,22.0,777.5,870.89,673.3
2016,2,15,13,30,927.0,104.0,5.3,22.0,769.0,829.14,643.15
2016,2,15,13,45,928.5,100.5,5.15,22.0,753.0,784.18,610.63
2016,2,15,14,0,930.0,97.0,5.0,22.0,737.0,736.37,574.32
2016,2,15,14,15,923.0,95.5,4.85,22.0,711.5,682.45,532.13
2016,2,15,14,30,916.0,94.0,4.7,22.0,686.0,626.84,487.76
2016,2,15,14,45,909.0,91.0,4.6,22.0,653.5,568.39,440.32
2016,2,15,15,0,902.0,88.0,4.5,22.0,621.0,508.78,390.61
2016,2,15,15,15,887.0,85.5,4.25,21.5,581.0,445.43,337.08
2016,2,15,15,30,872.0,83.0,4.0,21.0,541.0,380.9,281.31
2016,2,15,15,45,859.0,78.0,3.8,21.0,496.0,315.99,223.68
2016,2,15,16,0,846.0,73.0,3.6,21.0,451.0,251.81,166.73
2016,2,15,16,15,816.0,69.0,3.05,20.0,399.5,186.8,112.67
2016,2,15,16,30,786.0,65.0,2.5,19.0,348.0,125.17,67.93
2016,2,15,16,45,749.0,59.0,2.0,18.0,294.5,65.34,39.0
2016,2,15,17,0,712.0,53.0,1.5,17.0,241.0,46.15,35.28
2016,2,15,17,15,640.0,46.5,1.45,16.0,186.5,40.91,30.62
2016,2,15,17,30,568.0,40.0,1.4,15.0,132.0,35.67,25.71
2016,2,15,17,45,440.5,29.5,1.35,14.0,84.5,26.48,16.89
2016,2,15,18,0,313.0,19.0,1.3,13.0,37.0,17.21,0.59
2016,2,15,18,15,156.5,9.5,1.3,13.0,18.5,8.11,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,115.5,10.0,3.35,9.5,16.5,79.5,0.0
2016,2,16,7,30,231.0,20.0,3.6,10.0,33.0,207.49,51.15
2016,2,16,7,45,362.0,32.5,3.85,11.0,78.5,341.01,276.0
2016,2,16,8,0,493.0,45.0,4.1,12.0,124.0,470.35,391.76
2016,2,16,8,15,569.0,53.0,4.2,13.0,177.5,560.8,467.87
2016,2,16,8,30,645.0,61.0,4.3,14.0,231.0,655.33,542.96
2016,2,16,8,45,693.0,66.5,4.4,15.0,284.5,725.34,595.38
2016,2,16,9,0,741.0,72.0,4.5,16.0,338.0,789.87,641.32
2016,2,16,9,15,773.0,76.0,4.7,17.0,389.0,844.1,678.51
2016,2,16,9,30,805.0,80.0,4.9,18.0,440.0,896.64,713.47
2016,2,16,9,45,827.0,83.5,5.15,19.0,486.5,936.77,739.04
2016,2,16,10,0,849.0,87.0,5.4,20.0,533.0,974.09,762.29
2016,2,16,10,15,865.0,89.5,5.25,20.5,573.5,1001.04,776.58
2016,2,16,10,30,881.0,92.0,5.1,21.0,614.0,1024.49,788.26
2016,2,16,10,45,890.5,94.5,5.0,21.5,647.5,1025.75,784.94
2016,2,16,11,0,900.0,97.0,4.9,22.0,681.0,1035.0,787.44
2016,2,16,11,15,907.5,98.5,4.65,22.5,706.5,1037.12,783.76
2016,2,16,11,30,915.0,100.0,4.4,23.0,732.0,1035.26,777.89
2016,2,16,11,45,910.0,106.0,4.2,23.5,747.5,1022.24,765.57
2016,2,16,12,0,905.0,112.0,4.0,24.0,763.0,1005.35,750.96
2016,2,16,12,15,907.0,112.5,3.75,24.0,771.5,985.43,735.65
2016,2,16,12,30,909.0,113.0,3.5,24.0,780.0,961.84,718.03
2016,2,16,12,45,905.5,114.5,3.3,24.5,779.0,930.84,694.54
2016,2,16,13,0,902.0,116.0,3.1,25.0,778.0,896.67,669.12
2016,2,16,13,15,899.0,115.5,2.95,25.0,769.0,857.91,642.34
2016,2,16,13,30,896.0,115.0,2.8,25.0,760.0,816.36,613.64
2016,2,16,13,45,888.5,114.5,2.65,25.0,742.0,774.87,584.72
2016,2,16,14,0,881.0,114.0,2.5,25.0,724.0,724.43,547.53
2016,2,16,14,15,872.0,112.5,2.6,25.0,698.0,670.29,508.28
2016,2,16,14,30,863.0,111.0,2.7,25.0,672.0,614.81,466.8
2016,2,16,14,45,855.5,107.0,2.8,25.0,640.0,556.69,422.0
2016,2,16,15,0,848.0,103.0,2.9,25.0,608.0,497.66,374.9
2016,2,16,15,15,826.0,96.5,2.95,24.5,561.5,429.8,320.27
2016,2,16,15,30,804.0,90.0,3.0,24.0,515.0,363.35,264.98
2016,2,16,15,45,758.0,90.5,3.1,24.0,463.5,297.97,209.55
2016,2,16,16,0,712.0,91.0,3.2,24.0,412.0,234.03,155.65
2016,2,16,16,15,659.5,93.5,3.0,23.0,364.5,178.54,111.41
2016,2,16,16,30,607.0,96.0,2.8,22.0,317.0,129.28,77.47
2016,2,16,16,45,610.5,81.0,2.65,21.0,273.5,74.19,48.04
2016,2,16,17,0,614.0,66.0,2.5,20.0,230.0,51.79,39.74
2016,2,16,17,15,538.5,57.0,2.6,19.0,177.5,45.41,34.15
2016,2,16,17,30,463.0,48.0,2.7,18.0,125.0,38.95,28.21
2016,2,16,17,45,340.5,35.0,2.85,17.0,80.0,28.7,18.58
2016,2,16,18,0,218.0,22.0,3.0,16.0,35.0,18.24,2.57
2016,2,16,18,15,109.0,11.0,3.1,15.5,17.5,9.39,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,135.0,10.0,1.7,7.5,18.0,91.51,0.0
2016,2,17,7,30,270.0,20.0,1.9,8.0,36.0,235.14,88.29
2016,2,17,7,45,397.5,32.0,2.15,9.0,83.0,365.63,297.6
2016,2,17,8,0,525.0,44.0,2.4,10.0,130.0,493.46,410.19
2016,2,17,8,15,598.5,51.5,2.6,11.0,184.0,582.46,484.17
2016,2,17,8,30,672.0,59.0,2.8,12.0,238.0,675.35,557.04
2016,2,17,8,45,717.5,64.5,3.05,13.0,292.5,738.05,603.58
2016,2,17,9,0,763.0,70.0,3.3,14.0,347.0,807.75,653.39
2016,2,17,9,15,794.0,74.0,3.35,14.5,398.5,861.59,689.86
2016,2,17,9,30,825.0,78.0,3.4,15.0,450.0,913.67,724.1
2016,2,17,9,45,846.0,81.0,3.5,16.0,496.5,952.58,747.17
2016,2,17,10,0,867.0,84.0,3.6,17.0,543.0,988.59,767.88
2016,2,17,10,15,882.5,86.5,3.5,17.5,584.0,1003.69,773.87
2016,2,17,10,30,898.0,89.0,3.4,18.0,625.0,1026.63,785.41
2016,2,17,10,45,907.5,91.5,3.3,18.5,658.5,1039.82,790.19
2016,2,17,11,0,917.0,94.0,3.2,19.0,692.0,1049.11,792.51
2016,2,17,11,15,925.0,95.5,3.15,19.0,718.5,1051.68,792.46
2016,2,17,11,30,933.0,97.0,3.1,19.0,745.0,1050.19,789.95
2016,2,17,11,45,934.0,99.5,3.05,19.5,761.5,1038.86,779.62
2016,2,17,12,0,935.0,102.0,3.0,20.0,778.0,1023.57,766.97
2016,2,17,12,15,937.5,102.5,3.0,20.0,787.0,1003.59,753.32
2016,2,17,12,30,940.0,103.0,3.0,20.0,796.0,979.8,737.27
2016,2,17,12,45,938.5,103.5,3.05,20.5,796.0,948.74,715.41
2016,2,17,13,0,937.0,104.0,3.1,21.0,796.0,914.3,691.32
2016,2,17,13,15,934.5,103.5,3.1,21.0,787.0,874.79,664.7
2016,2,17,13,30,932.0,103.0,3.1,21.0,778.0,832.34,635.91
2016,2,17,13,45,925.5,102.5,3.1,21.5,760.0,784.21,601.77
2016,2,17,14,0,919.0,102.0,3.1,22.0,742.0,733.86,564.11
2016,2,17,14,15,911.0,101.0,3.1,22.0,716.0,680.12,523.73
2016,2,17,14,30,903.0,100.0,3.1,22.0,690.0,624.79,481.07
2016,2,17,14,45,890.5,98.0,3.1,22.0,656.0,564.87,433.73
2016,2,17,15,0,878.0,96.0,3.1,22.0,622.0,504.83,384.79
2016,2,17,15,15,861.5,93.5,3.05,21.5,581.5,441.12,332.15
2016,2,17,15,30,845.0,91.0,3.0,21.0,541.0,377.99,278.3
2016,2,17,15,45,822.0,88.0,2.95,21.0,494.5,313.43,221.92
2016,2,17,16,0,799.0,85.0,2.9,21.0,448.0,250.84,167.26
2016,2,17,16,15,767.0,80.5,2.55,20.0,396.5,187.83,115.42
2016,2,17,16,30,735.0,76.0,2.2,19.0,345.0,124.38,69.37
2016,2,17,16,45,688.0,70.0,1.9,18.5,291.5,66.98,41.82
2016,2,17,17,0,641.0,64.0,1.6,18.0,238.0,50.33,38.81
2016,2,17,17,15,567.0,56.0,1.65,17.0,184.5,44.68,33.84
2016,2,17,17,30,493.0,48.0,1.7,16.0,131.0,39.0,28.56
2016,2,17,17,45,368.0,35.0,1.75,15.0,84.5,28.7,18.87
2016,2,17,18,0,243.0,22.0,1.8,14.0,38.0,18.21,4.01
2016,2,17,18,15,121.5,11.0,1.85,14.0,19.0,9.39,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,70.5,13.0,3.9,12.5,17.5,54.44,0.0
2016,2,18,7,30,141.0,26.0,4.1,13.0,35.0,158.95,72.04
2016,2,18,7,45,276.5,42.0,4.35,13.5,81.0,291.48,236.04
2016,2,18,8,0,412.0,58.0,4.6,14.0,127.0,422.26,352.14
2016,2,18,8,15,491.5,68.5,4.8,14.5,180.5,517.33,432.93
2016,2,18,8,30,571.0,79.0,5.0,15.0,234.0,616.06,513.07
2016,2,18,8,45,285.5,90.5,5.25,16.0,168.0,393.86,330.97
2016,2,18,9,0,0.0,102.0,5.5,17.0,102.0,90.72,70.87
2016,2,18,9,15,70.0,151.0,5.5,17.5,183.0,223.43,183.59
2016,2,18,9,30,140.0,200.0,5.5,18.0,264.0,369.84,302.95
2016,2,18,9,45,194.0,218.0,5.55,18.5,316.5,442.11,360.11
2016,2,18,10,0,248.0,236.0,5.6,19.0,369.0,537.1,433.37
2016,2,18,10,15,288.5,248.5,5.6,19.5,414.0,590.87,473.29
2016,2,18,10,30,329.0,261.0,5.6,20.0,459.0,644.07,512.17
2016,2,18,10,45,626.5,177.5,5.7,20.5,579.5,876.25,688.25
2016,2,18,11,0,924.0,94.0,5.8,21.0,700.0,1056.72,813.33
2016,2,18,11,15,931.5,95.5,5.85,21.0,726.5,1058.74,812.75
2016,2,18,11,30,939.0,97.0,5.9,21.0,753.0,1056.66,810.6
2016,2,18,11,45,945.0,96.5,5.95,21.5,771.0,1046.68,801.57
2016,2,18,12,0,951.0,96.0,6.0,22.0,789.0,1032.66,789.97
2016,2,18,12,15,953.0,96.5,6.05,22.0,797.5,1011.93,775.43
2016,2,18,12,30,955.0,97.0,6.1,22.0,806.0,987.34,758.32
2016,2,18,12,45,955.5,96.5,6.15,22.5,806.0,956.58,735.46
2016,2,18,13,0,956.0,96.0,6.2,23.0,806.0,922.29,710.2
2016,2,18,13,15,953.5,95.5,6.2,23.0,797.0,882.16,681.93
2016,2,18,13,30,951.0,95.0,6.2,23.0,788.0,839.01,651.4
2016,2,18,13,45,946.5,94.0,6.2,23.5,770.5,791.07,616.0
2016,2,18,14,0,942.0,93.0,6.2,24.0,753.0,740.7,577.25
2016,2,18,14,15,934.0,91.5,6.15,24.0,726.5,685.42,534.2
2016,2,18,14,30,926.0,90.0,6.1,24.0,700.0,628.52,488.92
2016,2,18,14,45,905.5,92.0,6.05,24.0,664.0,566.97,438.88
2016,2,18,15,0,885.0,94.0,6.0,24.0,628.0,505.86,387.9
2016,2,18,15,15,869.0,91.5,5.85,23.5,587.0,441.92,333.99
2016,2,18,15,30,853.0,89.0,5.7,23.0,546.0,378.48,279.03
2016,2,18,15,45,827.0,87.0,5.55,23.0,498.5,313.42,221.69
2016,2,18,16,0,801.0,85.0,5.4,23.0,451.0,250.68,166.66
2016,2,18,16,15,769.0,80.5,5.0,22.5,400.0,187.5,114.4
2016,2,18,16,30,737.0,76.0,4.6,22.0,349.0,128.06,71.76
2016,2,18,16,45,686.5,71.0,4.2,21.5,294.5,66.99,41.75
2016,2,18,17,0,636.0,66.0,3.8,21.0,240.0,51.78,39.58
2016,2,18,17,15,562.0,57.5,3.65,20.0,186.5,45.79,34.36
2016,2,18,17,30,488.0,49.0,3.5,19.0,133.0,39.74,28.83
2016,2,18,17,45,359.5,36.5,3.4,18.5,86.0,29.91,19.63
2016,2,18,18,0,231.0,24.0,3.3,18.0,39.0,19.92,5.91
2016,2,18,18,15,115.5,12.0,3.5,17.5,19.5,10.24,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,82.5,13.0,4.4,15.5,18.5,61.83,0.0
2016,2,19,7,30,165.0,26.0,4.6,16.0,37.0,175.95,92.63
2016,2,19,7,45,300.0,40.0,4.8,16.5,83.0,304.03,244.99
2016,2,19,8,0,435.0,54.0,5.0,17.0,129.0,436.94,361.02
2016,2,19,8,15,511.5,63.5,5.1,17.5,182.0,528.51,437.77
2016,2,19,8,30,588.0,73.0,5.2,18.0,235.0,623.9,514.01
2016,2,19,8,45,294.0,56.5,5.3,18.5,137.5,351.1,293.98
2016,2,19,9,0,0.0,40.0,5.4,19.0,40.0,33.05,22.15
2016,2,19,9,15,68.0,121.0,5.35,19.5,152.5,183.51,149.69
2016,2,19,9,30,136.0,202.0,5.3,20.0,265.0,368.02,298.88
2016,2,19,9,45,475.5,151.0,5.25,20.5,401.5,675.54,544.33
2016,2,19,10,0,815.0,100.0,5.2,21.0,538.0,958.28,747.62
2016,2,19,10,15,831.5,103.0,5.1,21.5,578.5,985.98,761.22
2016,2,19,10,30,848.0,106.0,5.0,22.0,619.0,1010.23,773.85
2016,2,19,10,45,857.5,109.0,4.95,22.5,651.5,1023.74,779.44
2016,2,19,11,0,867.0,112.0,4.9,23.0,684.0,1033.4,782.56
2016,2,19,11,15,875.0,113.5,4.8,23.0,710.0,1035.82,782.05
2016,2,19,11,30,883.0,115.0,4.7,23.0,736.0,1034.25,779.05
2016,2,19,11,45,880.5,119.5,4.6,23.5,751.5,1021.76,767.33
2016,2,19,12,0,878.0,124.0,4.5,24.0,767.0,1005.44,753.34
2016,2,19,12,15,880.0,124.5,4.45,24.0,775.5,985.24,739.14
2016,2,19,12,30,882.0,125.0,4.4,24.0,784.0,961.36,722.52
2016,2,19,12,45,880.0,126.0,4.35,24.5,783.0,930.88,700.14
2016,2,19,13,0,878.0,127.0,4.3,25.0,782.0,897.15,675.69
2016,2,19,13,15,874.5,126.0,4.2,25.0,773.0,857.08,648.0
2016,2,19,13,30,871.0,125.0,4.1,25.0,764.0,814.29,618.37
2016,2,19,13,45,864.5,124.5,4.1,25.0,746.0,767.3,585.43
2016,2,19,14,0,858.0,124.0,4.1,25.0,728.0,718.27,549.28
2016,2,19,14,15,848.5,122.0,4.05,25.0,702.0,664.1,508.47
2016,2,19,14,30,839.0,120.0,4.0,25.0,676.0,608.72,465.77
2016,2,19,14,45,826.0,117.5,4.0,25.0,642.5,550.11,419.64
2016,2,19,15,0,813.0,115.0,4.0,25.0,609.0,491.22,371.94
2016,2,19,15,15,795.5,112.0,3.9,24.5,568.5,430.06,321.7
2016,2,19,15,30,778.0,109.0,3.8,24.0,528.0,367.26,268.82
2016,2,19,15,45,753.0,105.0,3.75,24.0,482.0,304.47,214.74
2016,2,19,16,0,728.0,101.0,3.7,24.0,436.0,244.03,162.78
2016,2,19,16,15,693.5,95.5,3.3,23.5,386.0,183.52,113.63
2016,2,19,16,30,659.0,90.0,2.9,23.0,336.0,127.17,73.68
2016,2,19,16,45,609.0,83.0,2.55,22.5,283.5,73.65,48.35
2016,2,19,17,0,559.0,76.0,2.2,22.0,231.0,59.05,45.69
2016,2,19,17,15,484.0,65.5,2.1,21.0,179.0,51.8,39.44
2016,2,19,17,30,409.0,55.0,2.0,20.0,127.0,44.41,32.78
2016,2,19,17,45,290.5,40.5,1.95,19.0,82.0,31.29,20.84
2016,2,19,18,0,172.0,26.0,1.9,18.0,37.0,20.2,7.05
2016,2,19,18,15,86.0,13.0,1.9,18.0,18.5,11.1,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,57.0,13.5,2.75,16.5,17.0,46.59,0.0
2016,2,20,7,30,114.0,27.0,3.0,17.0,34.0,131.64,75.48
2016,2,20,7,45,224.0,44.5,3.3,17.5,77.0,256.85,205.63
2016,2,20,8,0,334.0,62.0,3.6,18.0,120.0,369.61,303.51
2016,2,20,8,15,408.0,74.0,3.85,18.5,170.0,454.87,375.57
2016,2,20,8,30,482.0,86.0,4.1,19.0,220.0,545.31,447.89
2016,2,20,8,45,241.0,85.5,4.35,19.5,152.5,325.8,270.38
2016,2,20,9,0,0.0,85.0,4.6,20.0,85.0,72.54,54.92
2016,2,20,9,15,0.0,98.0,4.7,20.5,98.0,84.24,64.47
2016,2,20,9,30,0.0,111.0,4.8,21.0,111.0,95.93,73.73
2016,2,20,9,45,7.5,153.5,4.9,21.5,158.0,144.93,113.51
2016,2,20,10,0,15.0,196.0,5.0,22.0,205.0,194.99,153.36
2016,2,20,10,15,16.5,210.5,5.0,22.0,220.5,209.23,164.24
2016,2,20,10,30,18.0,225.0,5.0,22.0,236.0,223.47,175.13
2016,2,20,10,45,9.0,174.0,5.05,22.5,179.5,161.4,124.96
2016,2,20,11,0,0.0,123.0,5.1,23.0,123.0,104.11,78.49
2016,2,20,11,15,0.0,116.0,5.05,23.5,116.0,97.7,73.12
2016,2,20,11,30,0.0,109.0,5.0,24.0,109.0,91.45,67.89
2016,2,20,11,45,0.0,111.5,5.0,24.5,111.5,93.61,69.4
2016,2,20,12,0,0.0,114.0,5.0,25.0,114.0,95.76,70.9
2016,2,20,12,15,1.0,138.0,5.0,25.0,138.5,117.7,88.23
2016,2,20,12,30,2.0,162.0,5.0,25.0,163.0,139.65,105.48
2016,2,20,12,45,7.5,206.0,5.0,25.5,211.5,183.49,139.63
2016,2,20,13,0,13.0,250.0,5.0,26.0,260.0,227.12,173.14
2016,2,20,13,15,9.0,219.5,4.95,26.0,226.5,195.07,148.26
2016,2,20,13,30,5.0,189.0,4.9,26.0,193.0,164.11,124.21
2016,2,20,13,45,43.0,261.0,4.9,26.0,292.0,263.54,202.09
2016,2,20,14,0,81.0,333.0,4.9,26.0,391.0,350.99,269.02
2016,2,20,14,15,152.5,326.0,4.8,26.0,429.5,390.02,299.2
2016,2,20,14,30,224.0,319.0,4.7,26.0,468.0,411.84,315.74
2016,2,20,14,45,168.0,302.5,4.6,26.0,411.0,350.86,268.74
2016,2,20,15,0,112.0,286.0,4.5,26.0,354.0,292.1,223.6
2016,2,20,15,15,83.5,259.0,4.25,25.5,308.0,248.11,190.05
2016,2,20,15,30,55.0,232.0,4.0,25.0,262.0,208.23,159.64
2016,2,20,15,45,127.5,217.5,3.8,25.0,279.0,211.4,159.95
2016,2,20,16,0,200.0,203.0,3.6,25.0,296.0,203.38,150.21
2016,2,20,16,15,186.0,182.5,3.2,24.5,261.5,168.55,122.94
2016,2,20,16,30,172.0,162.0,2.8,24.0,227.0,135.79,98.77
2016,2,20,16,45,160.0,138.5,2.45,23.5,192.0,103.39,77.69
2016,2,20,17,0,148.0,115.0,2.1,23.0,157.0,84.42,67.21
2016,2,20,17,15,122.0,92.0,2.15,22.5,121.5,68.6,53.6
2016,2,20,17,30,96.0,69.0,2.2,22.0,86.0,52.37,39.3
2016,2,20,17,45,56.0,47.0,2.3,21.5,56.0,36.33,24.88
2016,2,20,18,0,16.0,25.0,2.4,21.0,26.0,20.19,7.67
2016,2,20,18,15,8.0,12.5,2.6,21.0,13.0,10.67,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,17.0,0.5,0.43,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.82,0.0
2016,2,21,7,45,0.0,2.5,2.7,17.5,2.5,2.05,0.0
2016,2,21,8,0,0.0,4.0,3.0,18.0,4.0,3.28,0.0
2016,2,21,8,15,0.0,6.5,3.15,18.0,6.5,5.34,0.0
2016,2,21,8,30,0.0,9.0,3.3,18.0,9.0,7.4,0.63
2016,2,21,8,45,0.0,35.0,3.45,18.5,35.0,28.89,18.83
2016,2,21,9,0,0.0,61.0,3.6,19.0,61.0,50.52,36.9
2016,2,21,9,15,0.0,70.5,3.6,19.0,70.5,58.46,43.4
2016,2,21,9,30,0.0,80.0,3.6,19.0,80.0,66.41,49.86
2016,2,21,9,45,0.0,55.0,3.6,19.5,55.0,45.57,32.33
2016,2,21,10,0,0.0,30.0,3.6,20.0,30.0,24.82,14.98
2016,2,21,10,15,0.0,51.5,3.5,20.0,51.5,42.7,29.71
2016,2,21,10,30,0.0,73.0,3.4,20.0,73.0,60.66,44.36
2016,2,21,10,45,0.0,103.0,3.35,20.0,103.0,86.26,65.1
2016,2,21,11,0,0.0,133.0,3.3,20.0,133.0,113.16,86.7
2016,2,21,11,15,0.0,141.5,3.15,20.0,141.5,120.64,92.53
2016,2,21,11,30,0.0,150.0,3.0,20.0,150.0,128.09,98.35
2016,2,21,11,45,0.5,155.5,2.85,20.5,156.0,133.28,102.18
2016,2,21,12,0,1.0,161.0,2.7,21.0,162.0,138.42,105.97
2016,2,21,12,15,7.0,205.5,2.45,21.0,211.5,184.08,142.09
2016,2,21,12,30,13.0,250.0,2.2,21.0,261.0,229.72,177.56
2016,2,21,12,45,8.5,213.0,1.95,21.0,220.0,190.62,146.75
2016,2,21,13,0,4.0,176.0,1.7,21.0,179.0,152.97,117.12
2016,2,21,13,15,2.0,152.0,1.5,21.0,153.5,129.89,98.92
2016,2,21,13,30,0.0,128.0,1.3,21.0,128.0,107.38,81.06
2016,2,21,13,45,7.0,186.0,1.15,21.0,191.5,162.23,124.66
2016,2,21,14,0,14.0,244.0,1.0,21.0,255.0,216.41,166.73
2016,2,21,14,15,20.5,254.0,0.95,21.0,268.5,227.41,175.16
2016,2,21,14,30,27.0,264.0,0.9,21.0,282.0,237.36,182.9
2016,2,21,14,45,53.5,272.0,0.9,21.0,305.5,259.41,200.04
2016,2,21,15,0,80.0,280.0,0.9,21.0,329.0,271.96,209.45
2016,2,21,15,15,67.0,256.5,0.85,21.0,296.0,239.16,184.13
2016,2,21,15,30,54.0,233.0,0.8,21.0,263.0,208.46,160.55
2016,2,21,15,45,57.5,215.0,0.75,21.0,244.5,188.66,144.96
2016,2,21,16,0,61.0,197.0,0.7,21.0,226.0,168.61,128.98
2016,2,21,16,15,49.0,177.5,0.65,20.5,199.0,144.86,110.95
2016,2,21,16,30,37.0,158.0,0.6,20.0,172.0,122.87,94.51
2016,2,21,16,45,28.0,134.0,0.55,20.0,144.0,100.03,77.26
2016,2,21,17,0,19.0,110.0,0.5,20.0,116.0,84.85,68.27
2016,2,21,17,15,9.5,85.5,0.5,19.5,88.5,66.71,52.61
2016,2,21,17,30,0.0,61.0,0.5,19.0,61.0,48.36,36.4
2016,2,21,17,45,0.0,38.0,0.55,19.0,38.0,30.8,20.59
2016,2,21,18,0,0.0,15.0,0.6,19.0,15.0,12.36,2.98
2016,2,21,18,15,0.0,7.5,0.65,19.0,7.5,6.4,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
