Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.5,24.0,3.25,17.5,34.5,104.21,53.47
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,209.72,166.65
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,336.05,275.52
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,461.01,380.04
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,549.14,450.62
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,638.43,519.25
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,729.62,585.99
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,822.05,651.41
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,869.06,683.67
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,920.72,719.08
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,970.3,752.88
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,1005.66,776.35
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,1030.78,792.52
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,1052.28,806.29
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,1068.82,815.13
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,1081.41,821.35
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,1082.08,820.29
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,1078.5,816.54
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,1068.88,809.12
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,1054.98,798.95
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,1033.22,782.95
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,1007.43,764.32
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,976.03,740.69
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,940.82,714.54
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,899.27,685.2
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,854.5,653.54
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,805.09,618.64
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,752.85,580.05
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,696.44,537.3
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,638.13,491.9
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,575.29,440.77
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,511.79,387.74
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,445.98,332.11
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,380.23,275.0
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,313.29,215.71
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,247.3,157.94
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,181.17,104.64
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,112.47,58.41
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,52.26,39.82
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,49.04,37.21
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,44.76,33.62
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,40.48,29.83
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,33.74,23.66
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,24.8,15.13
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,12.18,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,199.36,123.97
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,396.21,322.79
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,499.67,411.22
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,604.61,494.5
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,684.61,554.97
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,766.2,613.62
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,829.89,656.88
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,892.74,698.14
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,941.42,728.79
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,976.97,749.99
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,1011.3,769.35
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,1042.31,786.26
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,1065.46,798.25
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,1084.75,807.74
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,1094.56,809.57
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,1100.1,808.85
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,1099.04,806.29
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,1093.69,801.25
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,1078.82,789.52
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,1059.83,775.43
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,1037.0,760.55
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,1010.21,743.22
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,976.02,719.73
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,938.37,694.05
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,896.94,667.15
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,852.42,637.99
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,801.63,603.51
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,748.55,565.02
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,691.87,523.7
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,633.52,479.82
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,571.69,431.85
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,509.14,381.62
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,444.14,328.34
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,376.93,271.65
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,300.84,208.56
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,229.86,150.75
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,178.25,107.03
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,117.85,64.88
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,61.48,47.95
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,53.46,41.23
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,48.75,37.36
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,43.99,33.22
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,36.05,25.94
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,28.01,18.1
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,13.82,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,172.35,113.89
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,330.87,269.51
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,433.25,357.3
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,543.48,445.17
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,415.72,342.53
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,221.21,181.08
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,430.73,352.95
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,642.13,512.7
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,698.77,549.45
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,755.0,586.22
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,887.08,674.11
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,1003.39,746.75
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,1028.34,759.66
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,1049.61,771.35
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,985.71,728.08
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,897.47,668.2
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,993.38,733.97
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,1053.24,772.66
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,1041.62,763.95
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,1026.0,753.44
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,1004.47,740.1
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,979.15,724.29
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,946.66,702.68
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,910.87,678.76
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,870.12,651.97
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,826.52,623.02
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,777.28,588.55
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,726.09,550.43
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,671.63,510.79
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,617.94,470.34
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,554.87,420.88
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,493.1,371.05
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,424.96,315.6
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,358.26,259.74
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,297.13,206.88
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,240.87,158.52
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,179.65,110.08
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,122.31,72.49
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,72.4,57.16
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,69.15,54.63
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,62.46,49.04
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,55.6,43.04
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,42.0,30.88
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,30.81,20.36
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.54,0.31
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.71,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,11.53,2.6
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,21.45,12.25
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,34.33,23.53
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,48.34,35.67
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,64.09,49.06
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,79.69,62.09
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,94.68,74.37
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,109.62,86.41
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,124.02,97.83
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,138.4,109.08
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,128.97,100.84
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,120.44,93.43
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,188.58,148.5
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,258.28,203.6
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,184.41,143.87
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,115.41,87.84
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,109.05,82.49
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,102.82,77.25
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,105.39,79.08
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,107.94,80.89
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,134.22,101.78
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,160.37,122.46
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,155.47,118.31
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,150.63,114.28
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,148.85,112.91
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,147.06,111.55
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,169.67,129.45
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,191.74,146.86
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,428.04,335.35
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,597.35,462.5
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,342.87,265.22
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,128.39,97.0
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,269.45,203.99
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,357.62,260.96
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,251.99,182.66
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,189.92,144.19
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,173.86,126.53
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,140.06,98.0
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,90.35,72.33
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,71.12,56.11
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,62.2,48.52
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,54.94,42.13
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,43.69,32.01
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,32.21,21.31
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,16.28,1.74
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.56,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,14.84,5.24
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,27.28,16.9
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,47.68,34.42
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,67.46,51.29
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,87.98,68.49
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,108.18,85.09
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,53.45,39.17
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,9.89,2.62
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,58.9,43.35
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,112.42,87.16
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,122.07,94.53
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,131.73,101.89
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,124.94,96.13
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,118.53,90.75
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,184.03,143.09
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,250.85,195.43
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,255.01,198.26
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,259.15,201.2
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,377.69,294.0
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,476.25,369.38
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,476.88,369.32
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,476.88,369.08
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,430.08,332.88
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,385.42,298.25
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,383.02,296.63
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,379.97,294.44
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,338.6,262.52
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,299.42,232.2
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,294.05,228.36
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,288.03,223.91
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,233.76,181.58
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,181.57,140.64
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,95.76,72.21
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,9.1,1.81
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,64.38,47.22
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,116.9,90.18
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,94.6,72.41
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,72.52,54.62
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,62.07,48.5
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,51.36,39.38
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,40.94,30.35
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,30.55,21.19
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,21.43,12.98
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,12.34,4.75
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,6.16,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,20.3,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,141.44,101.82
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,257.96,208.16
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,141.23,114.86
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,5.75,0.0
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,7.4,0.58
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,9.05,1.97
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,11.12,3.67
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,13.2,5.36
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,61.41,45.13
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,114.23,87.86
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,259.63,205.6
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,398.89,314.22
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,470.45,367.31
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,519.88,403.0
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,366.16,283.78
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,222.22,170.01
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,538.01,415.54
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,808.7,611.19
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,821.25,617.51
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,830.49,623.17
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,754.96,567.08
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,698.15,523.94
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,700.29,525.83
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,698.95,524.79
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,719.0,539.33
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,720.87,540.77
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,685.94,515.3
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,648.43,487.79
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,630.71,475.31
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,596.05,449.19
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,455.75,343.01
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,342.51,257.98
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,367.79,273.47
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,355.91,255.42
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,295.17,204.11
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,236.82,155.52
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,178.77,110.8
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,124.86,76.71
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,80.55,63.44
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,73.75,57.84
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,66.46,51.86
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,58.99,45.47
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,47.18,34.93
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,35.1,23.8
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,17.77,4.44
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,4.1,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,7.39,0.44
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,12.33,4.7
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,17.29,8.96
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,22.26,13.18
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,27.24,17.36
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,23.52,14.13
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,19.81,10.93
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,27.7,17.45
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,35.61,23.93
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,28.99,18.32
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,22.36,12.77
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,24.87,14.79
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,27.39,16.8
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,36.57,24.24
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,45.76,31.66
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,57.91,41.44
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,70.08,51.19
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,76.43,56.23
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,82.89,61.36
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,178.29,137.41
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,275.42,212.99
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,322.53,249.15
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,353.57,272.98
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,217.67,168.08
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,102.19,76.72
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,120.47,91.51
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,138.46,105.93
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,147.79,113.45
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,156.82,120.75
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,104.86,79.44
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,53.21,37.86
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,79.07,59.03
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,104.07,79.43
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,106.81,81.87
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,109.24,84.1
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,130.27,99.63
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,142.29,108.99
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,117.86,96.56
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,101.92,83.12
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,85.0,68.7
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,67.71,53.62
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,50.35,38.15
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,32.62,22.08
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,16.85,4.73
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,6.58,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,20.7,10.78
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,37.32,25.84
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,58.69,44.49
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,79.31,62.26
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,101.76,81.34
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,124.25,100.07
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,64.91,49.63
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,18.16,9.76
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,33.51,22.68
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,48.93,35.52
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,281.68,230.16
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,510.9,411.68
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,256.08,207.98
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,13.26,5.4
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,76.45,57.69
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,143.49,112.08
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,149.59,116.84
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,155.63,121.63
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,127.95,98.89
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,100.99,76.79
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,140.8,109.04
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,180.58,140.98
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,145.3,112.31
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,110.96,84.44
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,129.51,99.47
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,147.78,114.2
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,127.17,97.68
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,106.98,81.48
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,96.38,73.17
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,85.87,64.88
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,104.82,80.45
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,123.42,95.75
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,91.35,69.78
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,58.99,43.33
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,50.61,36.54
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,42.25,29.71
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,33.92,22.9
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,25.6,16.03
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,21.86,13.74
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,18.13,10.47
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,14.82,7.56
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,11.51,4.6
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,7.8,1.22
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,4.1,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,2.05,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.85,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,5.74,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,9.86,2.65
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,14.81,7.01
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,19.77,11.34
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,25.16,15.94
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,30.56,20.46
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,35.97,24.91
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,41.39,29.32
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,35.59,24.33
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,29.8,19.39
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,62.73,46.62
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,97.06,74.5
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,171.52,134.88
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,248.52,195.86
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,126.49,97.86
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.0
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,17.04,8.36
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,17.46,8.69
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,381.81,302.79
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,725.28,554.73
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,599.82,459.08
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,481.16,369.16
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,551.08,421.76
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,599.31,456.66
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,442.26,339.3
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,276.35,212.31
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,162.01,124.11
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,51.66,36.27
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,210.65,163.57
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,358.04,276.35
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,235.8,182.14
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,120.96,92.24
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,186.18,144.22
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,241.06,186.64
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,184.59,142.91
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,136.32,106.0
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,138.15,107.33
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,131.82,102.43
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,111.77,91.56
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,96.38,78.55
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,82.51,66.77
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,65.21,51.68
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,47.76,36.14
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,30.08,20.17
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,15.27,4.85
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,29.22,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,90.51,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,210.92,165.8
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,326.29,267.88
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,428.77,354.09
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,538.4,441.2
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,615.64,499.34
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,694.88,556.79
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,766.05,606.75
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,832.14,651.77
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,880.85,682.36
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,927.42,711.02
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,966.26,734.52
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,1002.2,755.93
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,721.96,557.42
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,365.57,283.77
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,361.52,280.81
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,357.48,276.38
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,458.29,353.22
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,577.17,439.89
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,605.36,458.4
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,631.42,475.78
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,664.41,498.88
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,676.38,507.39
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,660.65,495.44
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,643.57,482.73
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,617.5,464.27
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,590.78,445.25
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,677.12,512.46
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,716.29,543.29
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,553.29,420.69
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,407.09,309.88
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,468.93,356.59
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,484.71,363.01
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,363.88,272.11
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,280.54,213.32
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,237.68,180.4
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,201.68,153.06
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,171.41,116.1
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,105.27,59.43
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,60.86,47.46
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,57.15,44.41
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,52.31,40.42
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,47.38,36.15
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,39.71,29.17
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,31.88,21.75
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,15.65,5.49
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,42.52,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,121.49,23.79
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,250.44,199.43
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,377.16,311.81
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,480.65,399.9
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,591.31,488.08
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,668.44,545.53
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,747.42,601.83
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,813.54,646.4
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,885.54,693.73
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,933.76,724.52
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,979.6,753.32
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,1007.74,768.84
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,1043.91,790.01
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,1065.89,802.53
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,1083.96,812.6
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,1095.25,818.25
