Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,1102.34,821.28
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,1099.53,819.1
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,1092.4,814.25
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,1078.94,804.06
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,1061.23,791.16
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,1036.53,774.49
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,1007.87,755.22
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,973.12,731.77
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,934.84,705.82
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,891.1,675.45
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,844.36,642.85
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,792.89,605.69
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,739.19,564.21
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,681.41,519.55
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,622.03,472.65
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,559.64,422.29
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,496.72,370.17
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,431.91,315.65
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,367.3,260.04
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,296.85,199.32
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,231.41,143.83
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,166.67,94.1
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,105.01,57.41
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,61.35,47.19
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,58.57,45.06
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,49.87,37.78
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,45.96,34.46
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,38.95,28.2
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,31.88,21.57
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,20.07,8.94
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,8.54,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,69.08,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,184.49,68.89
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,313.28,250.8
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,444.88,365.91
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,536.38,441.74
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,627.87,512.97
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,702.3,567.65
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,777.72,620.38
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,837.47,658.19
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,896.05,693.63
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,943.39,721.32
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,977.31,739.35
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,1011.23,757.21
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,1041.84,772.64
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,1063.7,785.31
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,1081.66,795.53
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,1091.45,799.26
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,1097.02,800.33
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,1095.64,798.33
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,1089.94,793.76
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,1076.5,782.79
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,1058.84,769.32
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,1034.54,753.24
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,1006.29,734.67
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,972.49,712.77
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,935.12,688.58
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,891.79,659.87
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,845.43,628.94
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,793.75,593.95
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,739.78,554.61
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,682.72,511.43
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,623.99,466.17
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,560.52,416.31
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,496.98,364.97
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,431.8,311.45
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,363.93,254.56
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,297.27,198.11
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,232.47,144.13
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,167.95,95.2
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,106.62,59.32
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,64.68,49.81
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,56.52,43.11
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,52.01,39.47
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,47.42,35.58
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,40.09,29.01
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,32.66,22.07
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,20.46,9.46
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,8.54,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,27.79,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,81.55,36.35
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,173.58,137.14
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,280.04,229.37
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,357.83,295.73
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,440.72,363.69
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,509.17,416.75
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,580.48,469.67
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,720.24,570.63
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,851.71,660.08
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,900.23,689.62
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,946.47,717.6
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,984.06,737.81
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,1018.59,755.7
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,1041.43,767.57
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,1047.77,768.78
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,1059.03,773.85
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,1066.28,776.43
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,1065.4,775.12
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,1060.38,771.36
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,1044.5,759.53
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,1024.69,745.33
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,1000.86,729.81
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,973.33,711.93
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,940.52,689.39
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,904.41,664.66
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,862.64,636.74
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,818.12,606.82
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,719.93,535.09
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,619.6,460.73
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,626.1,467.5
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,606.52,453.24
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,517.18,384.57
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,438.72,324.36
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,385.63,281.69
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,333.31,238.8
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,274.97,193.64
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,228.71,159.49
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,181.29,126.93
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,147.67,107.53
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,120.53,96.12
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,105.76,84.24
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,89.34,70.84
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,72.4,56.6
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,55.51,41.98
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,38.16,26.64
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,22.69,11.38
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,6.83,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,35.07,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,98.71,54.11
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,196.97,157.9
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,281.47,232.52
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,351.98,293.05
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,427.16,354.98
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,400.35,331.64
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,383.55,315.28
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,459.99,375.19
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,539.16,435.1
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,641.79,511.7
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,727.14,573.73
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,874.66,679.25
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,1007.93,768.72
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,1029.5,778.32
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,1047.32,786.11
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,1043.1,779.19
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,1047.82,779.11
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,1045.89,775.5
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,1039.94,769.41
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,1024.18,755.53
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,1004.61,739.39
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,981.72,722.69
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,955.23,703.75
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,920.22,679.6
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,892.38,660.35
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,850.85,631.87
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,806.66,601.53
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,755.99,564.0
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,703.88,524.95
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,565.83,422.93
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,444.45,332.44
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,363.57,273.03
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,291.79,219.88
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,267.56,202.11
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,243.84,184.35
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,257.41,185.32
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,237.63,156.9
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,179.69,113.77
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,127.78,83.34
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,96.39,76.69
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,93.3,74.34
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,83.69,66.55
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,74.64,58.97
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,59.66,45.83
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,44.4,32.09
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,25.88,14.18
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,5.97,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,36.88,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,106.16,63.82
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,219.57,173.9
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,324.05,262.51
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,410.92,333.88
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,504.42,407.12
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,286.04,234.26
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,23.93,14.38
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,28.09,17.86
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,32.26,21.2
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,36.02,24.21
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,39.79,27.21
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,60.67,44.07
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,81.8,60.86
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,131.99,100.79
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,183.43,140.86
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,247.14,189.55
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,332.72,253.21
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,354.86,268.88
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,376.35,284.32
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,445.51,334.79
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,512.16,381.96
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,457.5,341.74
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,405.04,303.39
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,404.82,303.66
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,404.04,303.26
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,406.99,305.62
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,408.75,307.1
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,483.93,363.62
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,544.38,407.39
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,495.73,371.23
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,446.23,334.87
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,429.86,322.32
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,404.57,302.04
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,371.04,274.51
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,330.84,240.43
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,281.14,198.83
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,228.68,155.17
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,178.93,118.55
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,132.99,91.2
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,92.7,73.88
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,75.93,59.87
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,67.38,52.77
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,60.35,46.75
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,49.74,37.37
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,38.87,27.46
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,24.63,13.5
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,10.24,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,37.75,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,110.42,70.99
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,220.28,174.28
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,322.79,261.05
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,408.84,331.53
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,501.23,403.95
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,573.36,458.23
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,655.2,517.02
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,396.76,318.77
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,73.32,54.58
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,82.14,61.95
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,90.97,68.88
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,136.23,104.94
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,182.48,140.94
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,179.42,138.04
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,176.63,135.53
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,148.97,113.31
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,122.28,91.92
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,130.3,98.18
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,138.25,104.3
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,409.73,312.27
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,652.38,481.04
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,433.19,323.25
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,201.27,150.7
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,147.68,110.29
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,95.61,69.84
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,197.7,148.79
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,307.52,230.45
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,344.04,256.78
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,376.89,280.46
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,460.62,342.86
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,516.19,382.13
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,473.29,349.9
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,428.52,315.77
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,365.93,268.41
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,313.68,229.04
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,279.93,195.88
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,225.2,144.46
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,144.74,96.36
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,125.4,95.58
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,109.14,87.26
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,94.08,75.01
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,77.9,61.53
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,61.54,47.57
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,45.34,33.45
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,28.91,18.92
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,16.5,7.27
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.27,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,39.52,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,115.5,82.23
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,199.4,167.34
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,302.98,261.3
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,392.92,342.17
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,491.31,427.62
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,426.38,369.03
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,348.65,298.52
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,445.94,379.64
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,528.4,446.59
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,730.43,611.61
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,932.78,764.62
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,963.2,783.09
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,998.55,805.87
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,1022.09,819.48
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,1041.93,830.42
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,1055.11,836.58
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,1064.28,839.98
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,1063.85,838.25
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,1059.27,833.76
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,1034.86,813.62
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,1020.4,800.96
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,997.74,783.78
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,971.38,764.08
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,939.51,739.34
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,904.14,712.19
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,862.83,681.87
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,818.7,649.41
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,770.74,612.94
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,720.2,573.15
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,664.69,528.39
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,607.66,481.34
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,547.76,430.81
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,486.62,377.8
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,420.97,319.85
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,356.8,261.96
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,290.91,202.56
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,226.23,145.81
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,162.58,96.06
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,102.03,61.32
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,61.77,49.32
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,58.43,46.62
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,54.03,42.87
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,49.54,38.89
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,42.74,32.61
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,35.85,25.98
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,23.77,13.85
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,11.95,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,87.19,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,236.92,180.34
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,340.95,287.98
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,457.39,390.99
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,543.79,463.64
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,634.63,535.26
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,706.74,589.77
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,774.72,639.06
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,832.94,679.69
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,889.86,718.39
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,936.85,748.22
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,981.32,775.72
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,1015.65,795.97
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,1034.59,805.41
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,1056.11,818.71
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,1073.77,829.44
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,1084.23,833.84
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,1090.53,835.63
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,1087.99,833.15
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,1081.19,828.02
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,1068.12,817.57
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,1050.86,804.86
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,1026.69,788.51
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,998.6,769.52
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,965.28,745.84
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,928.33,719.56
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,885.18,689.38
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,839.02,656.86
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,788.69,620.29
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,735.78,579.52
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,678.21,534.16
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,618.95,486.2
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,557.0,434.7
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,493.91,380.63
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,428.5,323.64
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,363.17,265.29
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,296.14,204.8
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,224.83,142.57
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,158.68,90.97
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,95.31,55.25
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,61.06,48.78
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,57.88,46.13
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,53.61,42.59
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,49.29,38.84
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,39.02,29.52
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,32.7,23.48
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,22.15,12.84
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,11.95,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,107.29,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,280.96,219.41
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,386.6,326.28
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,504.23,429.13
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,584.54,495.33
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,674.84,565.68
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,745.01,618.04
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,815.49,668.83
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,873.15,707.59
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,929.25,744.29
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,963.64,764.35
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,1005.26,789.36
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,1037.28,805.74
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,1065.76,819.52
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,1085.8,831.02
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,1101.78,839.96
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,1109.91,842.24
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,1113.72,841.87
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,1110.05,836.28
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,1101.99,828.06
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,1087.05,815.99
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,1067.85,801.33
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,1042.56,784.3
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,1013.27,764.67
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,977.85,739.52
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,938.85,711.99
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,894.75,682.55
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,847.55,650.67
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,795.68,613.47
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,741.36,571.9
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,682.73,527.17
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,622.37,479.72
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,558.59,428.07
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,494.86,374.8
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,428.98,318.79
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,363.25,261.36
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,291.8,198.6
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,225.31,141.4
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,159.57,91.18
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,96.83,56.87
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,64.67,51.34
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,61.64,48.87
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,52.42,41.09
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,48.19,37.54
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,41.67,31.64
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,35.08,25.39
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,23.78,14.19
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,12.28,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,84.39,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,230.35,180.48
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,332.89,279.87
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,446.92,380.63
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,537.59,457.99
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,633.22,534.94
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,703.36,589.33
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,774.36,642.73
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,827.49,679.85
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,884.87,719.42
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,930.04,749.45
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,972.62,777.16
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,1005.16,795.66
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,1034.31,811.54
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,1042.11,813.6
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,1058.34,821.95
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,1067.05,825.03
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,1071.66,825.4
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,1068.52,821.87
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,1061.23,815.63
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,1045.46,802.28
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,1025.72,786.38
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,1002.04,769.16
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,974.59,749.39
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,939.99,723.16
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,902.12,694.73
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,859.93,664.58
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,814.92,632.29
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,764.82,593.48
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,712.63,551.88
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,656.84,507.78
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,599.61,461.54
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,539.67,412.14
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,478.47,360.32
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,412.39,304.06
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,348.25,248.08
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,283.01,190.8
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,219.59,136.93
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,156.83,89.85
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,97.25,58.09
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,62.75,48.65
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,60.18,46.6
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,55.9,43.18
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,51.55,39.52
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,44.85,33.52
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,38.09,27.19
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,25.73,15.38
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,12.47,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,6.83,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,71.01,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,151.35,115.06
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,256.38,209.66
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,359.08,299.35
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,449.39,376.24
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,552.84,460.9
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,351.43,293.17
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,78.95,60.37
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,88.54,67.93
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,98.17,75.29
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,142.86,111.35
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,188.38,147.43
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,285.42,224.41
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,367.22,287.65
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,301.48,235.06
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,221.8,171.49
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,366.6,284.64
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,495.0,381.5
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,797.28,612.63
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,1029.62,775.21
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,1003.97,753.24
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,988.31,739.76
