Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,920.0,102.0,3.4,22.0,783.0,466.79,345.82
2016,4,2,15,15,907.0,100.0,3.35,21.5,739.0,402.46,291.24
2016,4,2,15,30,894.0,98.0,3.3,21.0,695.0,338.29,235.58
2016,4,2,15,45,877.5,94.5,3.25,21.0,645.0,272.65,178.58
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,202.08,120.47
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,137.84,75.63
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,76.36,50.35
2016,4,2,16,45,781.5,79.5,2.6,20.0,427.0,64.34,50.33
2016,4,2,17,0,749.0,75.0,2.4,20.0,369.0,61.76,48.29
2016,4,2,17,15,701.0,69.0,2.05,19.0,310.0,57.74,45.12
2016,4,2,17,30,653.0,63.0,1.7,18.0,251.0,49.22,37.87
2016,4,2,17,45,577.5,55.0,1.4,17.0,193.5,43.6,32.96
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,37.92,27.74
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,28.52,18.91
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,18.98,6.26
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,73.53,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,217.57,166.11
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,340.12,279.57
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,430.2,358.3
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,527.81,439.2
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,604.86,498.13
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,680.4,552.6
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,745.57,596.7
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,810.59,638.96
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,863.37,669.83
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,914.37,698.48
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,945.52,714.66
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,983.87,735.49
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,1013.64,750.17
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,1039.88,762.41
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,1058.3,771.66
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,1072.73,778.53
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,1078.95,779.55
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,1080.94,778.16
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,1076.14,774.92
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,1067.07,769.22
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,1051.82,758.9
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,1032.43,746.06
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,1006.18,729.77
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,976.12,711.04
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,940.68,687.85
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,901.83,662.28
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,858.14,633.81
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,811.54,603.15
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,760.82,567.64
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,707.77,529.16
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,650.3,486.15
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,591.24,440.6
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,529.72,391.72
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,467.29,340.5
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,402.43,286.45
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,337.67,231.24
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,272.29,175.4
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,201.96,118.5
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,137.44,74.41
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,75.62,50.07
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,64.77,50.06
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,61.81,47.72
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,58.19,45.03
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,50.02,38.25
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,44.03,33.06
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,37.94,27.53
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,28.52,18.78
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,18.96,6.77
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,88.41,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,210.15,162.78
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,329.02,272.19
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,418.98,350.82
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,516.29,431.64
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,593.35,491.88
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,673.24,550.67
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,732.47,591.79
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,796.61,635.29
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,850.52,670.09
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,902.77,703.25
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,944.23,727.42
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,982.9,749.56
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,1001.45,756.47
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,1027.73,768.68
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,1045.76,776.35
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,1059.89,781.49
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,1066.39,781.69
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,1068.75,779.36
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,1063.88,774.48
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,1054.83,767.11
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,1039.18,754.19
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,1019.49,738.9
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,993.53,721.2
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,963.84,701.21
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,929.27,676.76
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,891.35,650.22
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,847.79,621.25
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,801.4,590.28
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,750.99,553.37
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,698.3,514.16
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,641.69,472.02
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,583.54,427.56
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,522.74,380.03
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,461.12,330.33
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,397.17,278.09
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,333.43,224.78
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,263.58,166.65
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,199.65,115.73
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,135.95,73.2
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,75.04,57.75
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,65.98,50.53
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,63.12,48.41
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,54.29,41.29
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,50.6,38.42
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,44.67,33.33
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,38.64,27.9
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,29.28,19.24
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,19.78,7.69
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,10.24,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,6.83,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,112.59,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,230.97,179.7
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,350.73,288.02
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,439.35,364.35
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,534.97,442.22
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,609.66,498.73
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,682.28,550.32
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,745.46,593.31
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,808.33,634.62
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,860.51,667.41
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,910.86,698.24
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,951.17,722.36
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,977.66,736.89
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,1006.56,753.12
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,1031.95,766.94
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,1049.55,775.99
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,1063.19,782.59
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,1069.18,784.67
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,1070.99,784.2
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,1066.05,780.72
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,1056.89,774.65
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,1041.11,762.89
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,1021.26,748.89
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,994.66,731.57
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,964.33,711.79
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,929.14,689.04
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,890.6,663.83
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,846.91,634.55
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,800.39,603.06
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,749.53,565.85
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,696.47,526.09
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,639.75,482.26
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,581.48,436.06
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,520.28,386.44
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,458.41,334.85
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,384.86,275.82
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,321.17,225.19
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,262.31,171.92
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,197.29,115.28
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,134.35,73.01
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,74.14,57.31
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,67.35,51.93
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,59.86,45.84
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,55.97,42.83
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,51.99,39.61
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,46.51,34.92
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,40.99,29.94
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,30.9,20.63
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,20.59,8.71
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,16.56,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,48.95,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,134.83,103.36
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,216.72,176.29
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,308.33,254.89
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,396.0,328.26
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,346.88,286.28
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,284.42,232.3
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,325.72,265.16
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,367.71,297.72
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,494.47,398.31
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,609.31,487.12
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,619.97,491.36
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,626.88,493.13
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,827.23,646.06
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,999.39,766.83
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,1020.82,779.1
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,1038.49,789.56
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,1039.42,787.31
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,1049.87,791.88
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,956.11,725.15
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,830.57,629.19
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,840.2,634.8
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,846.45,637.41
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,925.03,697.93
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,967.8,727.07
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,937.21,704.06
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,902.6,678.76
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,859.55,648.72
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,813.42,616.46
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,763.67,579.54
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,710.89,539.36
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,652.72,494.1
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,592.82,446.29
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,529.14,394.29
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,466.06,341.41
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,400.92,286.14
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,336.01,230.13
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,269.85,173.08
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,204.09,119.64
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,132.64,71.07
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,70.31,54.3
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,63.36,48.75
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,59.62,45.83
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,56.29,43.29
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,52.93,40.6
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,42.96,31.99
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,37.2,26.81
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,28.55,18.83
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,19.81,8.68
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.11,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,16.95,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,91.4,69.24
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,169.39,137.72
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,219.39,181.18
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,271.05,224.5
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,317.13,261.59
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,363.99,297.97
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,455.96,370.94
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,573.08,460.22
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,676.32,536.9
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,795.19,620.14
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,895.51,687.32
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,993.2,750.64
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,1023.29,765.34
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,1049.96,778.11
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,1066.04,785.06
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,1078.08,789.52
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,1082.98,789.83
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,1083.6,787.59
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,1077.38,782.69
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,1066.91,775.25
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,1041.93,757.05
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,1012.95,736.47
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,986.57,718.57
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,956.6,698.36
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,873.03,639.44
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,775.31,567.1
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,769.61,564.72
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,755.44,555.43
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,691.57,509.07
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,632.75,465.97
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,535.3,394.65
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,452.57,333.79
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,454.88,333.86
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,435.47,314.62
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,378.05,268.0
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,318.31,218.55
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,261.51,168.78
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,202.3,119.04
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,135.15,75.02
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,72.3,55.21
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,70.12,53.77
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,76.6,59.56
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,70.98,55.32
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,65.1,50.71
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,56.06,43.02
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,46.57,34.65
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,35.0,24.1
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,21.76,10.29
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,11.95,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,14.23,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,38.4,9.68
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,121.07,93.93
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,195.39,159.83
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,266.45,222.11
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,361.18,301.94
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,314.76,261.91
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,256.55,210.94
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,496.39,408.91
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,733.29,591.96
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,682.68,547.98
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,609.4,486.56
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,657.72,520.98
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,724.68,567.65
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,719.76,560.61
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,731.44,565.7
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,886.92,681.25
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,1009.26,765.2
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,1017.06,766.42
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,1020.92,765.74
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,872.85,658.46
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,705.29,531.41
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,730.48,549.21
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,752.54,563.68
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,734.07,549.13
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,714.16,533.81
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,710.9,530.76
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,710.55,529.65
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,663.48,495.16
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,624.14,466.07
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,587.24,439.23
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,550.21,411.96
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,453.69,340.57
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,371.5,279.44
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,388.24,291.45
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,390.64,290.74
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,367.0,267.08
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,318.32,220.24
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,258.23,169.63
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,199.58,122.99
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,148.83,93.53
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,110.46,88.08
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,95.83,76.12
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,81.4,64.16
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,76.37,60.32
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,68.46,53.83
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,59.9,46.54
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,51.15,38.77
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,36.92,25.92
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,22.33,11.15
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,12.38,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,7.26,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,14.03,1.43
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,59.86,43.77
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,103.6,82.33
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,165.08,135.5
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,219.91,182.26
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,248.3,204.62
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,275.14,224.87
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,137.33,110.81
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,6.6,0.0
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,225.81,182.87
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,457.87,364.55
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,475.68,374.84
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,491.84,384.66
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,332.13,260.11
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,148.74,113.71
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,213.31,164.73
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,278.65,215.17
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,179.51,137.35
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,85.61,62.81
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,123.6,92.97
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,161.72,122.84
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,232.71,177.57
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,303.61,231.11
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,253.95,193.12
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,205.66,156.07
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,195.68,148.14
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,185.79,140.27
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,372.25,283.96
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,531.33,401.58
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,614.96,466.04
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,659.47,499.4
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,530.13,401.25
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,424.76,321.42
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,446.88,336.43
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,436.05,321.72
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,376.28,270.96
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,317.53,220.58
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,218.76,152.91
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,178.26,135.57
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,152.33,105.65
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,92.08,72.67
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,87.56,69.16
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,82.72,65.3
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,75.73,59.66
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,69.74,54.72
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,60.25,46.56
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,50.49,37.88
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,37.31,25.98
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,23.85,12.37
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,13.23,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,24.59,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,73.03,36.71
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,161.9,127.27
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,267.37,218.63
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,348.98,288.95
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,437.94,363.15
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,271.14,224.93
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,47.19,33.84
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,58.05,42.71
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,68.93,51.41
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,74.43,55.6
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,80.09,59.88
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,83.99,62.7
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,87.92,65.54
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,192.94,148.97
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,322.97,248.85
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,247.98,190.24
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,195.68,149.08
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,202.97,154.3
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,210.19,159.39
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,153.55,115.24
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,98.55,72.09
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,112.35,82.72
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,126.06,93.17
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,380.56,290.18
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,608.79,458.84
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,470.73,355.64
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,331.03,249.99
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,321.59,243.61
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,312.08,236.92
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,325.67,247.25
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,337.68,256.26
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,227.53,172.73
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,120.88,90.19
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,122.57,91.58
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,124.19,92.85
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,125.53,94.12
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,126.77,95.36
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,135.22,102.22
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,142.61,108.29
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,135.53,103.27
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,128.17,102.64
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,113.6,90.99
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,98.89,79.04
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,83.36,66.19
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,67.66,52.93
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,52.51,39.81
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,37.17,26.33
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,23.95,14.62
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,10.69,2.52
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,5.55,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,2.87,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,4.92,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,7.8,0.87
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,10.69,3.3
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,47.19,33.64
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,87.05,66.24
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,63.48,46.59
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,43.07,29.67
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,71.47,52.51
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,101.65,76.39
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,318.62,249.17
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,519.26,400.16
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,557.51,425.59
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,594.98,450.61
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,664.78,498.24
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,713.12,529.97
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,863.36,636.72
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,990.14,719.41
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,793.27,580.33
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,561.94,411.4
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,783.9,573.0
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,956.36,686.87
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,932.85,668.83
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,905.9,650.37
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,874.47,628.61
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,839.7,604.77
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,798.74,577.5
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,755.28,547.41
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,708.1,513.53
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,658.58,477.31
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,604.53,438.56
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,549.33,397.69
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,491.83,353.17
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,433.27,306.37
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,357.26,250.44
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,309.44,218.39
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,247.38,175.9
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,203.84,149.0
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,177.74,126.41
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,135.42,105.89
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,124.03,97.08
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,112.06,87.64
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,83.55,64.66
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,57.34,43.07
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,50.67,37.48
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,43.78,31.47
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,33.89,22.72
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,22.54,11.64
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.41,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,6.57,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,15.64,7.35
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,24.75,15.35
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,35.13,24.35
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,45.53,33.22
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,39.27,27.81
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,33.05,22.4
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,56.38,41.84
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,80.51,61.61
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,70.22,52.75
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,60.64,44.58
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,87.51,66.28
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,115.49,88.53
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,168.46,130.59
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,222.26,172.42
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,177.59,136.54
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,134.62,102.13
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,139.95,106.08
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,145.24,109.92
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,107.45,80.04
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,70.39,50.62
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,271.56,207.81
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,470.79,354.94
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,270.4,205.24
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,78.06,56.23
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,130.41,97.57
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,182.27,137.83
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,196.4,148.69
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,210.12,159.3
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,170.11,128.47
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,130.97,98.12
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,221.73,168.79
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,304.24,231.53
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,245.69,187.04
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,192.72,146.7
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,138.59,104.82
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,84.78,62.6
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,97.34,72.86
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,109.27,82.63
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,107.7,81.81
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,105.87,84.57
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,93.58,74.48
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,81.16,64.19
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,68.63,53.78
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,55.98,43.06
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,43.46,32.24
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,30.56,20.9
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,19.78,11.27
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,9.04,1.47
