Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,4.69,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.12,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,9.87,1.43
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,22.29,12.92
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,34.74,23.84
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,50.55,37.48
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,66.36,50.89
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,82.57,64.35
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,98.7,77.48
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,65.57,49.57
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,37.25,25.72
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,54.35,39.81
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,71.52,53.73
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,76.58,57.57
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,81.79,61.51
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,89.66,67.58
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,97.54,73.6
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,100.6,75.89
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,103.67,78.19
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,123.95,94.12
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,144.23,109.84
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,114.29,86.01
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,84.87,62.55
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,96.41,71.55
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,107.9,80.43
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,124.14,93.25
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,140.14,105.84
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,192.44,146.29
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,243.95,185.4
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,420.07,319.66
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,566.65,426.12
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,351.39,266.81
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,145.38,108.96
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,298.29,227.22
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,427.57,321.99
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,333.84,251.81
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,253.62,192.34
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,276.95,208.92
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,291.12,216.8
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,251.04,173.3
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,184.68,108.54
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,125.46,71.33
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,75.32,58.91
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,66.36,51.55
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,63.78,49.54
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,60.2,46.72
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,56.52,43.72
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,50.57,38.59
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,44.49,33.12
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,34.65,24.12
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,23.32,13.0
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,55.95,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,159.76,112.53
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,251.82,203.77
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,354.51,293.5
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,232.72,194.37
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,75.52,58.7
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,70.49,54.28
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,66.72,50.74
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,126.06,100.08
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,187.91,150.15
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,201.78,159.98
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,215.58,169.7
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,275.44,216.06
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,319.07,248.81
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,363.37,281.59
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,407.41,313.56
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,510.63,390.3
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,592.94,449.73
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,689.9,518.36
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,765.44,570.39
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,917.7,680.36
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,1020.04,747.23
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,1002.16,732.68
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,980.45,716.94
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,954.23,699.34
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,924.54,679.53
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,889.87,655.54
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,852.17,629.55
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,810.02,601.37
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,765.28,569.83
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,716.06,534.32
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,664.84,496.47
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,610.32,454.98
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,554.46,411.28
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,495.75,364.31
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,433.94,313.59
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,371.67,261.25
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,309.89,208.58
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,247.71,156.52
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,187.08,109.35
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,127.44,72.53
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,71.44,55.15
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,69.08,53.54
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,66.6,51.74
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,63.14,49.15
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,59.58,46.37
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,53.35,41.0
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,46.97,35.27
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,36.77,26.02
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,24.84,14.43
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,50.69,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,149.49,107.65
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,231.95,187.01
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,326.15,268.26
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,225.23,186.42
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,84.87,66.29
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,159.4,129.17
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,228.64,185.62
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,274.4,221.5
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,337.98,270.36
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,393.62,312.23
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,450.11,353.76
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,458.6,357.22
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,465.23,359.55
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,549.61,421.76
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,654.99,496.26
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,853.71,639.29
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,1009.08,740.2
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,1015.83,740.96
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,1018.68,740.88
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,1013.14,735.58
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,1003.65,727.96
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,985.9,715.64
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,964.45,701.03
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,938.66,684.58
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,909.5,665.92
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,875.86,643.28
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,839.23,618.54
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,797.44,591.34
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,753.15,560.38
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,704.87,525.69
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,654.66,488.63
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,601.22,447.98
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,546.48,405.12
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,487.26,357.74
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,427.48,308.43
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,366.56,257.52
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,306.23,206.32
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,245.18,155.23
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,186.02,109.43
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,121.04,68.39
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,73.62,56.79
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,71.39,55.16
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,69.05,53.39
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,65.0,50.33
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,60.8,47.03
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,54.67,41.79
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,48.4,36.2
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,35.73,24.9
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,24.77,14.36
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,12.48,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,26.9,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,73.13,50.49
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,156.11,123.76
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,235.17,191.96
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,156.15,127.17
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,64.89,48.97
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,88.13,68.2
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,111.3,86.95
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,98.74,76.14
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,87.67,66.67
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,79.71,59.8
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,72.36,53.5
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,86.16,64.36
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,100.22,75.3
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,126.05,95.59
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,152.04,115.75
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,123.59,92.82
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,95.86,70.58
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,104.55,77.16
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,113.21,83.67
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,114.05,84.23
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,114.88,84.8
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,124.86,92.41
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,134.69,99.87
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,159.37,118.97
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,183.69,137.69
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,145.16,107.87
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,107.41,78.53
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,214.76,161.93
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,323.4,244.86
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,323.14,244.65
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,322.19,244.11
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,237.15,179.59
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,154.95,116.38
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,189.42,143.32
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,221.62,168.27
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,225.72,171.62
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,230.7,175.51
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,193.74,147.59
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,152.3,116.14
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,96.34,72.28
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,36.43,25.48
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,81.34,63.87
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,118.51,95.61
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,102.86,82.76
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,89.47,71.63
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,73.53,58.03
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,60.71,46.79
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,44.81,32.58
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,28.57,17.46
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,14.58,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.12,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,9.86,1.97
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,23.94,14.09
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,38.14,26.23
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,57.12,42.21
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,75.92,57.78
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,41.77,29.23
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,11.54,3.96
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,13.62,5.65
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,15.7,7.33
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,225.51,179.77
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,443.9,349.5
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,471.62,368.06
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,497.46,385.65
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,577.49,445.11
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,677.89,517.41
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,700.4,532.67
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,721.83,547.45
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,399.27,308.3
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,62.71,44.09
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,76.76,55.26
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,90.87,66.29
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,102.82,75.6
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,114.73,84.85
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,147.7,110.63
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,180.21,135.82
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,107.05,78.94
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,35.15,22.28
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,33.88,21.35
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,32.6,20.41
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,30.9,19.07
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,29.21,17.74
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,28.77,17.46
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,28.32,17.19
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,41.24,27.61
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,54.15,38.06
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,40.75,27.35
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,27.39,16.61
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,25.7,15.3
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,24.02,13.99
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,19.44,10.33
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,14.87,7.18
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,36.82,26.18
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,58.88,45.33
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,49.69,37.61
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,40.52,29.79
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,54.92,42.29
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,66.7,52.17
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,48.17,35.63
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,28.3,17.46
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,14.5,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.41,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.82,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.64,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.46,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.28,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.11,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,4.94,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,25.62,15.77
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,45.58,32.24
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,171.59,135.54
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,304.94,240.37
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,200.37,156.78
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,95.78,72.14
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,147.75,113.53
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,200.67,154.73
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,210.22,161.45
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,219.73,168.16
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,264.66,202.0
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,309.39,234.95
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,365.8,276.71
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,403.87,304.39
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,340.5,257.01
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,268.22,202.71
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,398.53,301.53
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,512.96,385.39
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,420.25,316.85
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,332.28,251.37
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,415.36,314.39
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,494.69,372.43
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,491.12,369.67
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,484.5,364.81
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,454.21,342.11
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,423.3,318.68
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,340.34,256.91
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,271.43,205.96
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,227.42,173.27
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,191.53,146.54
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,188.5,144.02
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,187.92,143.42
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,157.79,121.46
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,122.29,98.71
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,123.49,100.17
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,124.16,101.1
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,112.53,91.52
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,95.99,77.6
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,78.5,62.59
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,60.68,46.97
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,43.43,31.65
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,25.91,15.66
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,13.18,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.1,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,8.21,0.88
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,16.05,7.75
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,23.91,14.55
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,33.04,22.39
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,42.19,30.13
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,78.73,60.58
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,117.81,92.43
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,158.52,125.34
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,200.02,158.15
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,198.51,155.71
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,196.99,153.41
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,206.29,159.87
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,215.63,166.29
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,263.38,202.44
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,331.2,252.67
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,250.05,190.62
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,191.24,145.27
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,190.36,144.26
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,189.49,143.12
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,168.21,126.6
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,147.27,110.35
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,296.11,223.43
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,436.58,324.76
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,469.02,347.41
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,499.15,368.81
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,588.81,433.83
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,665.42,487.57
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,535.39,394.94
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,418.01,310.14
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,447.83,332.91
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,468.15,347.55
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,443.24,330.1
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,417.62,311.94
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,303.34,228.09
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,206.09,155.97
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,160.49,121.44
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,115.76,86.96
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,105.17,78.9
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,94.67,70.8
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,125.27,95.04
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,150.44,121.53
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,139.06,112.45
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,127.3,103.02
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,111.14,89.89
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,94.64,76.2
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,77.32,61.35
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,59.23,45.55
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,45.36,33.18
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,30.14,19.12
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,15.4,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,40.58,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,87.88,64.29
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,164.06,129.71
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,236.57,190.68
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,324.14,262.32
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,409.04,329.3
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,310.05,248.68
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,179.4,141.17
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,115.02,89.38
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,68.12,50.66
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,128.72,99.59
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,192.04,148.87
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,428.33,331.39
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,658.45,493.7
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,690.88,512.03
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,721.68,531.35
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,851.52,621.35
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,969.9,697.4
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,968.71,693.58
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,973.14,695.03
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,968.45,691.33
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,960.01,685.54
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,954.37,681.68
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,931.24,666.88
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,906.89,651.55
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,879.31,634.16
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,845.75,612.91
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,809.52,589.85
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,769.19,562.65
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,726.53,532.66
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,684.27,502.64
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,634.39,466.69
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,581.18,427.41
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,526.93,386.09
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,470.23,341.59
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,412.38,294.67
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,353.18,245.76
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,294.63,196.65
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,235.58,148.26
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,178.4,105.12
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,115.38,66.91
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,75.45,58.7
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,73.06,56.97
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,70.54,55.04
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,67.0,52.32
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,63.34,49.4
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,56.98,43.9
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,48.5,36.37
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,38.21,27.12
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,27.74,17.25
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,13.99,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,19.79,11.03
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,35.56,24.08
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,34.75,23.29
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,33.94,22.52
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,49.37,35.01
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,64.85,47.34
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,39.85,26.92
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,14.93,6.56
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,59.13,42.27
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,104.49,78.03
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,301.93,231.02
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,498.22,372.43
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,654.01,480.58
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,769.67,557.86
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,886.73,638.86
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,971.32,693.62
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,946.71,676.91
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,933.02,668.41
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,908.52,654.13
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,880.76,637.7
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,847.83,617.7
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,812.05,595.57
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,771.69,569.1
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,728.94,539.39
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,681.45,505.87
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,632.33,470.13
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,581.39,431.65
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,526.53,389.12
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,469.7,343.75
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,412.69,296.82
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,353.29,247.46
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,294.63,198.04
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,236.26,160.09
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,222.86,161.62
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,151.52,103.29
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,76.0,59.15
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,95.21,75.73
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,117.32,94.66
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,103.83,83.69
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,89.74,72.02
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,75.28,59.63
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,60.29,46.5
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,44.7,32.67
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,28.65,18.07
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,15.05,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,105.91,34.4
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,220.75,172.16
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,305.61,248.43
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,400.8,329.61
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,476.51,392.07
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,556.62,454.93
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,623.33,503.29
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,687.85,546.99
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,745.21,583.75
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,801.79,618.68
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,848.57,645.69
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,893.27,670.59
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,919.71,686.36
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,952.93,706.82
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,978.12,720.97
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,999.77,732.91
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,1015.22,741.84
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,1026.78,748.45
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,1030.39,748.64
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,1029.91,746.43
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,1022.9,741.19
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,1011.83,733.55
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,995.34,723.02
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,974.95,710.06
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,948.13,692.54
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,917.8,672.77
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,882.48,648.39
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,844.1,621.97
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,801.29,593.37
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,755.84,561.06
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,705.9,524.87
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,653.94,486.28
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,598.95,445.08
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,542.53,401.39
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,483.62,353.75
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,424.1,304.18
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,362.55,251.84
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,301.29,199.37
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,233.0,142.97
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,171.82,96.58
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,111.55,62.11
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,71.04,54.75
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,68.51,52.87
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,65.85,50.82
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,57.31,43.9
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,54.2,41.52
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,48.92,37.03
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,43.51,32.25
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,35.7,25.21
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,27.76,17.6
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,13.73,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
