Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,105.38,44.0
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,216.75,168.47
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,302.1,243.32
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,397.89,323.04
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,474.09,383.88
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,554.73,444.77
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,620.81,490.33
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,684.59,530.77
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,741.64,568.14
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,797.91,604.15
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,844.71,632.53
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,889.38,659.08
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,925.68,681.05
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,948.29,694.16
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,972.79,707.34
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,993.75,718.24
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,1008.49,725.97
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,1019.36,731.45
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,1022.36,731.49
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,1021.31,729.22
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,1014.25,724.1
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,1003.19,716.67
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,986.31,704.36
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,965.63,689.84
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,939.04,673.05
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,909.03,654.12
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,874.14,632.55
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,836.3,608.88
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,794.08,581.96
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,749.29,551.1
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,700.16,516.37
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,649.1,479.24
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,595.0,438.96
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,539.51,396.17
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,481.42,349.92
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,422.69,301.61
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,362.14,251.16
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,296.5,196.21
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,234.63,144.94
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,174.17,99.29
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,114.65,65.5
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,75.7,58.69
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,67.08,51.66
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,64.88,50.0
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,61.72,47.68
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,58.46,45.19
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,53.36,40.88
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,48.18,36.29
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,38.9,27.97
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,29.38,19.01
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,14.04,0.33
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,62.55,28.43
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,128.93,99.26
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,197.16,159.19
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,272.19,223.52
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,353.49,290.96
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,428.27,351.25
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,493.53,402.22
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,561.42,453.74
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,618.04,495.92
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,675.2,537.67
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,480.96,384.12
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,236.2,185.48
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,215.28,168.67
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,194.94,151.87
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,223.21,173.61
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,251.43,194.97
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,262.11,202.84
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,272.71,210.69
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,378.63,291.31
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,467.55,356.87
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,597.61,454.23
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,720.79,543.46
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,667.52,502.49
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,629.13,472.77
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,678.41,509.3
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,710.91,533.12
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,500.75,378.93
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,298.91,225.87
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,288.64,218.65
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,278.46,211.04
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,242.78,184.05
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,207.95,157.56
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,217.59,165.14
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,226.64,172.18
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,332.85,250.41
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,403.25,294.02
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,346.88,245.88
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,291.5,198.73
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,235.45,152.42
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,181.22,111.5
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,128.52,81.23
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,95.44,75.61
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,92.31,73.29
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,87.65,69.61
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,81.88,65.06
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,75.87,60.19
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,67.08,52.62
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,57.99,44.58
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,45.55,33.47
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,33.23,22.08
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,17.02,2.55
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,88.04,46.16
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,176.66,135.8
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,253.37,202.51
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,339.77,275.24
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,411.52,334.19
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,494.94,399.93
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,461.99,371.51
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,405.82,324.58
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,403.77,320.98
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,413.56,325.85
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,365.21,285.41
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,294.33,227.66
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,338.82,261.03
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,383.35,293.58
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,472.67,359.39
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,542.92,409.77
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,584.34,439.08
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,624.8,467.51
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,711.78,528.97
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,778.51,575.12
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,885.2,652.83
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,959.85,704.13
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,936.01,686.17
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,923.36,676.41
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,898.38,659.43
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,870.21,640.36
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,712.77,526.79
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,543.6,400.05
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,653.63,485.57
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,716.57,533.87
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,627.04,464.98
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,546.52,403.6
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,465.54,344.31
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,397.92,294.64
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,416.55,305.55
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,404.71,288.47
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,339.72,239.65
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,302.98,215.67
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,247.59,164.97
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,172.14,100.44
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,117.1,69.72
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,83.13,63.89
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,81.15,62.51
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,79.04,60.99
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,74.81,57.78
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,70.4,54.32
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,61.43,46.85
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,53.89,40.36
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,42.75,30.55
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,31.35,20.18
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,15.86,2.65
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,73.95,40.95
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,163.35,125.83
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,234.47,187.74
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,313.35,254.49
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,225.76,183.22
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,100.13,77.31
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,132.58,103.87
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,165.78,130.47
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,180.83,142.0
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,195.8,153.36
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,308.49,242.84
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,427.75,334.4
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,662.49,515.32
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,881.08,673.34
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,909.26,689.47
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,934.49,704.57
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,951.17,714.94
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,964.39,723.09
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,959.98,718.16
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,961.01,717.2
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,955.52,713.03
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,946.36,706.51
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,861.87,642.93
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,760.82,565.87
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,823.38,614.84
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,860.41,644.2
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,634.01,476.97
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,403.76,301.31
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,491.48,367.97
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,562.87,420.5
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,407.4,305.66
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,263.75,197.59
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,361.6,271.75
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,439.32,327.98
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,416.85,309.59
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,388.86,286.19
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,336.95,246.85
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,297.87,217.84
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,254.78,185.85
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,217.19,159.33
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,184.82,137.53
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,159.96,128.1
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,137.42,109.93
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,109.28,86.86
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,93.51,74.07
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,77.57,60.88
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,76.45,59.96
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,74.6,58.14
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,54.08,40.28
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,32.85,21.56
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,17.01,4.02
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,90.02,54.41
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,176.33,137.4
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,260.47,210.77
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,356.04,292.12
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,435.49,357.26
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,516.69,421.21
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,591.65,478.08
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,669.27,534.45
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,728.12,574.09
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,786.56,612.4
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,834.54,641.11
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,886.58,671.9
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,923.51,692.97
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,957.56,711.92
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,986.59,726.34
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,1000.33,730.69
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,1015.13,736.48
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,1026.07,739.78
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,1031.05,739.88
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,1031.99,737.61
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,1025.48,732.76
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,1014.88,725.54
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,999.39,713.95
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,979.93,700.02
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,952.64,682.6
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,921.88,663.0
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,886.54,640.39
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,848.08,615.65
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,804.83,587.07
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,758.94,554.63
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,708.76,518.81
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,656.4,480.48
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,600.84,438.32
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,543.83,393.89
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,484.38,346.52
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,424.19,297.2
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,362.09,245.7
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,300.2,193.99
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,237.84,143.28
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,169.38,92.96
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,108.5,60.19
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,72.48,54.95
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,70.71,53.74
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,68.87,52.42
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,59.78,45.08
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,56.37,42.44
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,51.9,38.77
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,47.39,34.88
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,39.28,27.7
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,31.02,20.06
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,15.28,3.56
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,17.28,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,114.15,73.68
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,202.41,158.52
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,279.95,225.74
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,371.71,302.23
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,445.66,362.4
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,523.8,423.54
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,589.35,473.11
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,656.37,521.98
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,712.38,560.83
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,767.89,598.62
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,814.24,628.26
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,853.96,652.82
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,890.5,674.79
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,924.28,694.64
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,949.27,708.91
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,970.85,720.94
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,984.84,728.84
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,995.09,734.42
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,998.23,734.26
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,983.44,722.41
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,976.23,717.02
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,965.23,709.21
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,946.64,695.33
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,938.06,688.31
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,898.2,661.26
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,868.8,641.4
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,842.81,623.99
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,802.88,596.23
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,761.07,566.21
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,717.2,534.22
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,666.05,496.15
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,615.74,457.99
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,487.28,362.0
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,389.37,289.27
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,317.36,236.53
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,249.09,186.3
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,212.88,159.42
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,172.09,128.82
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,163.61,122.65
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,155.09,116.45
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,106.54,79.24
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,55.59,41.16
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,33.92,23.15
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,12.37,4.93
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,10.71,3.56
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,9.05,2.17
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,45.77,33.8
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,75.37,58.84
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,54.58,40.75
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,32.99,21.79
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,17.09,5.2
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.57,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,54.87,33.14
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,114.08,86.39
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,174.72,137.94
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,238.82,191.49
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,144.05,114.7
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,46.35,32.68
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,83.13,62.6
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,122.04,93.62
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,112.32,85.44
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,103.63,78.17
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,190.5,147.34
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,298.74,231.03
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,248.83,191.27
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,187.83,142.97
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,185.39,140.54
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,183.11,138.22
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,536.03,411.45
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,862.92,645.9
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,510.29,388.57
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,114.87,83.82
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,117.95,86.44
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,120.98,88.74
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,162.81,120.96
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,204.3,152.59
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,295.83,221.48
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,377.39,281.59
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,361.16,269.35
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,345.21,257.58
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,294.74,220.13
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,251.11,187.57
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,354.41,265.4
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,444.42,331.12
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,483.87,359.9
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,503.1,371.57
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,455.67,334.35
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,417.29,304.12
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,357.77,258.66
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,302.18,216.13
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,257.86,182.41
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,217.23,153.48
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,196.68,144.32
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,182.05,145.22
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,166.94,133.42
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,151.2,120.99
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,136.86,109.77
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,117.06,93.75
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,95.45,75.84
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,73.19,56.95
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,51.04,37.79
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,27.85,17.58
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,14.02,3.63
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,10.78,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,86.49,58.2
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,154.87,122.34
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,241.55,197.48
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,328.14,271.44
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,399.25,330.1
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,475.29,390.48
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,542.74,442.11
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,620.49,499.64
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,677.97,540.52
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,735.22,579.83
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,786.23,613.47
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,836.03,645.62
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,873.0,667.29
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,907.45,686.82
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,930.21,698.01
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,957.49,712.13
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,973.0,718.11
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,984.86,721.69
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,992.28,722.34
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,995.83,720.5
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,989.35,713.16
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,978.97,703.38
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,952.61,682.68
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,936.64,668.85
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,910.58,651.09
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,881.32,631.46
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,848.24,609.41
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,812.22,585.49
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,771.26,558.36
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,727.87,528.46
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,680.7,494.72
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,631.45,458.6
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,578.88,419.3
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,524.99,377.87
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,468.58,333.56
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,411.34,287.22
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,347.62,235.51
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,287.8,186.13
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,227.38,137.32
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,168.04,94.21
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,109.93,63.79
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,78.0,59.98
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,68.63,52.43
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,65.89,50.35
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,62.8,48.03
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,59.61,45.56
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,54.24,41.11
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,48.71,36.35
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,40.72,29.3
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,32.55,21.77
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,19.05,7.54
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,7.68,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,26.74,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,125.04,87.24
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,209.7,165.74
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,283.37,230.5
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,370.52,304.46
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,214.16,177.08
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,22.27,13.13
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,92.1,71.71
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,170.33,135.62
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,152.13,119.9
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,134.3,104.6
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,197.06,155.05
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,278.34,218.77
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,226.27,176.43
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,192.26,148.55
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,220.81,170.35
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,249.3,191.75
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,403.39,310.55
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,560.36,426.67
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,359.13,275.64
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,174.63,132.52
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,381.29,292.63
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,592.08,447.34
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,573.83,431.61
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,555.19,416.71
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,484.12,364.42
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,427.0,321.87
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,430.65,324.81
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,433.3,326.83
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,397.39,300.23
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,363.06,274.76
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,365.98,277.27
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,367.52,278.59
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,454.88,345.42
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,507.54,381.04
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,413.66,309.12
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,353.27,265.65
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,329.55,244.89
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,301.64,219.25
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,258.41,183.67
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,213.21,148.82
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,170.49,123.6
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,145.24,117.73
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,133.4,108.24
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,120.95,98.12
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,111.03,90.2
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,100.71,81.78
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,87.78,70.73
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,71.52,56.52
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,54.22,41.23
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,36.53,25.34
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,20.44,8.96
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.41,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,27.28,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,120.7,86.59
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,200.43,161.33
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,270.9,224.6
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,349.33,293.13
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,194.43,163.98
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,9.05,2.12
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,10.71,3.52
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,12.37,4.89
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,131.49,105.91
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,263.82,214.71
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,266.67,215.75
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,269.05,216.62
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,200.22,160.0
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,149.98,118.29
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,138.47,108.43
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,127.22,98.83
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,141.84,110.58
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,156.43,122.23
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,177.51,139.0
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,198.46,155.56
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,221.87,173.98
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,245.0,192.07
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,381.59,299.17
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,504.19,392.21
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,458.51,356.73
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,414.42,322.81
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,339.31,264.62
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,262.86,204.8
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,377.0,294.43
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,479.65,372.64
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,368.11,286.35
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,266.07,206.8
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,255.01,198.44
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,244.09,190.03
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,230.24,179.32
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,216.59,168.76
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,170.35,132.45
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,125.05,96.62
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,154.94,120.63
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,180.66,141.23
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,163.08,127.55
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,155.06,127.8
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,144.37,119.18
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,133.31,110.18
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,117.37,97.03
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,101.06,83.33
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,84.39,68.87
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,67.38,53.83
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,50.13,38.39
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,34.44,24.07
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,20.85,9.89
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,7.68,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
