Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,41.6,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,145.97,107.1
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,241.04,194.09
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,322.17,265.57
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,412.07,342.05
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,483.66,401.13
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,558.85,460.79
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,623.79,509.68
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,686.6,554.04
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,741.37,591.43
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,795.18,627.29
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,840.61,656.44
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,884.0,683.75
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,909.29,697.79
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,941.11,716.41
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,965.45,729.72
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,986.27,740.69
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,999.49,748.05
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,1008.86,753.03
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,1011.39,752.18
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,1009.89,748.87
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,1002.92,743.56
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,991.93,735.77
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,974.68,722.58
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,953.64,707.04
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,926.78,689.07
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,896.54,668.86
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,861.9,644.39
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,824.28,617.89
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,781.57,588.31
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,736.32,555.21
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,687.4,517.7
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,636.46,477.89
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,582.51,435.63
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,527.11,391.04
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,469.24,343.39
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,410.72,293.9
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,350.35,242.55
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,290.15,191.04
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,229.42,140.61
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,162.03,90.48
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,102.6,59.37
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,72.0,55.98
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,69.92,54.45
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,67.73,52.8
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,59.11,45.78
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,56.08,43.48
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,51.64,39.75
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,47.13,35.79
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,39.88,29.28
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,32.5,22.36
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,20.36,9.77
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,8.54,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,6.4,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,56.26,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,144.83,106.5
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,237.82,190.65
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,316.61,259.58
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,403.68,333.18
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,475.23,391.89
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,550.42,451.11
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,614.69,498.88
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,680.1,544.89
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,731.08,579.38
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,785.11,615.41
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,831.04,643.92
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,874.96,670.52
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,910.08,691.37
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,942.28,710.08
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,955.8,716.31
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,976.69,727.75
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,991.06,734.48
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,1001.64,738.82
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,1004.93,738.48
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,1004.25,735.72
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,997.19,730.08
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,986.17,722.01
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,970.84,710.16
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,951.66,695.94
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,925.28,678.42
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,895.53,658.71
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,860.98,635.75
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,823.48,610.71
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,781.68,581.71
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,737.31,549.43
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,688.78,513.48
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,638.15,475.07
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,584.28,433.1
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,528.96,388.84
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,471.02,341.43
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,412.38,292.21
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,352.06,240.76
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,291.9,189.45
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,224.24,134.45
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,163.99,90.68
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,104.63,60.29
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,74.76,57.35
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,72.08,55.47
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,69.24,53.4
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,60.87,46.69
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,58.29,44.81
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,53.19,40.57
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,47.94,36.03
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,41.11,29.97
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,34.2,23.53
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,22.09,11.17
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,10.24,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,28.83,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,82.9,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,176.08,129.45
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,273.75,216.08
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,350.78,282.26
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,435.28,351.79
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,505.05,406.93
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,577.93,461.82
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,635.67,503.15
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,696.77,544.22
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,749.61,577.03
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,801.28,608.06
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,842.98,631.48
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,882.18,652.78
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,906.27,665.83
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,936.65,683.06
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,957.81,693.43
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,975.31,701.58
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,988.4,708.41
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,997.66,713.0
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,998.22,710.9
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,994.8,706.55
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,986.46,700.72
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,974.21,692.62
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,957.25,680.97
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,936.56,667.09
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,910.12,650.9
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,880.4,632.58
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,845.18,609.82
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,807.18,585.07
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,765.41,557.44
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,721.2,526.66
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,636.4,464.35
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,560.53,408.41
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,547.57,399.2
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,515.78,373.3
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,458.59,327.59
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,401.52,280.81
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,343.28,232.59
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,279.36,179.84
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,220.46,135.31
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,176.71,107.49
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,140.36,94.8
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,142.33,112.71
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,130.24,103.19
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,117.49,93.06
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,105.83,84.03
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,93.65,74.36
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,79.66,62.74
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,65.12,50.37
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,50.95,38.1
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,36.37,25.16
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,22.72,11.77
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,27.54,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,78.38,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,170.17,126.14
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,264.53,209.86
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,340.95,276.13
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,424.75,346.08
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,494.84,402.28
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,568.19,458.61
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,630.19,503.2
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,689.51,543.0
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,742.9,578.08
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,795.23,611.63
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,840.7,639.75
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,884.09,666.01
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,908.34,679.86
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,939.03,698.13
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,963.12,710.47
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,983.76,720.53
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,997.44,727.5
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,1007.24,732.11
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,1010.15,731.0
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,1009.04,727.51
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,1000.58,720.93
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,988.13,712.01
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,972.66,699.94
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,953.27,685.53
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,925.8,667.42
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,894.95,647.2
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,860.44,623.38
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,822.84,597.56
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,780.15,569.36
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,734.84,537.48
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,685.43,501.98
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,633.95,464.02
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,580.08,423.39
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,524.66,380.21
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,466.17,333.37
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,407.28,284.8
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,346.8,234.08
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,286.48,183.29
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,225.6,134.12
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,157.98,85.3
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,98.63,55.6
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,69.94,53.08
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,68.46,52.19
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,66.93,51.22
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,58.38,44.36
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,55.31,42.07
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,51.23,38.71
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,47.08,35.15
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,40.24,29.11
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,33.28,22.7
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,22.05,11.56
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,11.1,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,19.69,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,59.96,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,140.17,104.37
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,221.78,176.92
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,292.37,238.55
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,370.57,304.6
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,443.53,364.28
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,515.49,421.23
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,494.69,401.55
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,452.63,365.11
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,451.03,361.06
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,426.54,339.24
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,637.19,503.4
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,831.81,644.71
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,866.77,665.36
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,899.02,684.79
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,921.87,697.88
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,941.32,708.69
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,955.14,716.45
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,965.33,721.86
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,968.06,721.24
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,966.94,718.21
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,960.0,712.86
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,949.28,705.12
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,925.7,687.39
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,912.45,676.88
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,886.7,658.96
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,857.84,639.02
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,824.06,614.74
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,787.62,588.65
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,631.27,471.28
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,481.97,357.49
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,413.84,307.46
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,351.2,260.91
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,330.96,246.22
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,311.17,231.69
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,333.97,247.95
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,351.11,258.75
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,328.16,238.46
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,300.6,213.18
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,243.83,174.3
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,219.94,162.39
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,145.94,101.95
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,83.68,64.52
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,80.83,62.56
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,77.73,60.33
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,74.22,57.71
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,70.54,54.87
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,63.84,49.33
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,56.82,43.33
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,45.52,33.42
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,35.98,24.77
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,23.83,12.94
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,12.8,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.12,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,9.88,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,39.65,25.88
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,69.34,51.92
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,104.64,82.27
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,140.87,113.07
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,179.2,145.18
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,231.8,188.23
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,127.47,101.34
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,38.9,26.54
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,49.74,35.36
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,60.62,44.1
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,81.76,60.97
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,103.68,78.23
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,82.21,60.8
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,61.64,44.15
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,68.81,49.79
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,76.02,55.43
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,99.77,74.22
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,123.64,92.96
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,147.72,111.58
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,171.72,129.93
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,174.07,131.6
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,176.35,133.25
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,157.38,118.41
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,138.61,103.75
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,129.8,96.83
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,121.09,89.97
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,116.66,86.33
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,112.32,82.76
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,165.02,123.98
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,216.35,163.71
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,349.31,264.95
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,463.66,348.62
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,406.99,306.98
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,359.63,272.52
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,276.0,209.95
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,202.37,154.29
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,167.02,127.31
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,132.44,100.56
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,148.73,113.65
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,163.03,125.24
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,89.61,67.24
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,9.09,2.16
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,38.92,27.9
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,68.85,53.76
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,59.71,46.17
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,50.52,38.44
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,41.36,30.53
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,32.21,22.51
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,23.5,14.8
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,14.81,7.05
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,8.63,1.22
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.56,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,8.96,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,19.08,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,104.27,76.27
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,181.99,143.17
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,242.23,195.34
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,307.17,250.18
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,266.52,216.58
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,187.93,150.46
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,374.3,303.81
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,568.4,457.11
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,524.73,419.09
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,487.49,386.04
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,545.26,429.17
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,603.98,472.02
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,616.8,478.1
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,626.56,482.01
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,682.51,522.2
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,754.46,572.65
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,773.01,584.45
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,789.34,594.81
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,875.24,656.47
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,955.08,710.59
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,949.9,705.12
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,931.42,691.16
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,927.91,686.2
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,906.41,669.09
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,881.31,651.43
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,853.2,631.79
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,821.1,608.23
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,786.22,582.67
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,746.16,553.29
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,703.81,521.83
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,658.38,486.82
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,610.8,449.62
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,559.55,409.8
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,507.08,368.05
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,452.16,323.39
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,392.92,274.48
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,334.94,226.22
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,277.47,178.3
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,219.53,131.76
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,163.23,91.89
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,107.57,64.38
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,74.58,56.46
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,72.89,55.3
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,71.09,54.01
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,67.97,51.72
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,64.72,49.26
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,59.64,45.15
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,54.41,40.74
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,46.32,33.77
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,36.08,24.69
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,23.57,12.92
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.89,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,5.97,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,12.28,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,31.71,5.31
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,102.72,74.67
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,169.13,131.49
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,239.83,191.17
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,331.37,266.15
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,260.54,208.93
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,160.56,126.03
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,374.71,300.23
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,610.89,480.36
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,664.66,516.43
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,718.04,552.22
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,766.26,583.18
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,813.36,612.64
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,848.09,634.42
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,880.31,654.44
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,899.89,664.89
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,923.17,677.92
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,936.63,684.42
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,946.56,688.75
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,949.98,688.95
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,949.68,686.9
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,943.3,682.41
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,933.19,675.63
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,914.49,663.6
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,892.41,649.4
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,867.54,633.11
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,839.68,614.79
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,805.22,590.23
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,768.62,563.46
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,729.32,535.55
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,688.02,505.72
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,641.8,471.83
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,594.82,436.61
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,545.71,398.98
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,493.59,358.22
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,428.16,308.64
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,382.13,275.14
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,340.58,240.05
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,292.11,197.81
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,239.45,155.1
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,183.27,113.55
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,148.82,103.13
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,164.34,129.79
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,135.0,106.33
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,106.32,83.17
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,99.67,78.14
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,92.69,72.71
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,85.29,66.76
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,74.45,57.68
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,59.69,44.98
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,44.59,31.69
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,27.89,16.38
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,16.13,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,45.25,12.91
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,111.99,82.21
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,191.7,150.13
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,257.79,206.4
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,330.17,266.44
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,396.0,319.62
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,465.74,374.24
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,523.17,417.79
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,581.65,461.05
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,634.75,498.86
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,695.33,541.04
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,736.37,568.29
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,775.38,593.75
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,812.0,616.9
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,846.38,638.16
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,866.61,648.95
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,883.44,657.44
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,900.52,667.21
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,914.38,675.01
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,916.78,673.76
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,915.66,670.3
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,834.54,610.22
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,744.24,543.88
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,756.54,551.9
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,772.73,561.69
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,675.11,491.6
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,582.75,424.71
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,460.53,337.14
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,351.5,257.4
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,373.67,273.83
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,393.69,288.18
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,473.6,346.78
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,534.59,389.43
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,491.62,357.38
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,450.68,327.0
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,430.28,309.12
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,392.15,275.15
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,335.24,233.69
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,298.72,209.69
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,256.61,176.8
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,213.28,145.3
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,154.46,106.63
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,116.37,90.66
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,112.05,87.51
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,107.45,84.06
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,100.52,78.8
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,93.25,73.14
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,82.82,64.66
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,73.29,56.69
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,58.49,43.98
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,43.34,30.68
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,27.11,15.91
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,10.72,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,5.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,18.12,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,51.46,18.12
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,118.98,87.56
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,200.02,156.34
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,140.5,110.86
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,56.73,41.57
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,72.77,54.79
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,88.74,67.6
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,251.64,200.89
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,422.51,333.23
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,439.28,342.24
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,436.12,337.23
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,362.53,278.77
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,267.11,203.38
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,182.97,138.65
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,117.51,87.3
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,74.27,53.24
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,32.48,20.16
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,325.21,247.21
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,613.6,450.57
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,780.48,564.49
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,918.05,654.65
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,835.14,594.9
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,743.13,530.72
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,744.28,531.88
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,742.87,530.44
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,727.93,520.68
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,711.09,509.68
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,696.8,500.59
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,681.66,490.69
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,620.82,448.36
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,565.51,409.61
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,559.69,406.62
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,544.69,396.13
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,416.16,304.33
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,313.86,230.98
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,367.19,267.04
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,391.48,276.47
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,328.85,231.66
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,289.79,207.23
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,254.73,178.25
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,213.37,146.39
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,174.43,126.11
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,166.01,131.63
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,137.45,108.84
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,109.75,86.48
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,102.6,81.05
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,95.08,75.17
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,87.1,68.74
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,75.72,59.18
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,60.71,46.25
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,45.33,32.69
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,28.69,17.44
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,10.72,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.55,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
