Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,9.48,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,24.04,6.75
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,78.08,56.71
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,132.69,103.73
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,193.85,155.59
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,270.04,218.49
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,330.59,267.29
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,394.95,317.6
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,453.46,361.24
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,514.56,405.36
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,581.9,452.98
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,635.53,489.63
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,682.18,520.55
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,728.2,550.41
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,764.51,572.61
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,799.12,593.31
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,828.44,610.29
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,860.05,628.45
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,877.66,637.88
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,892.17,645.34
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,900.76,648.35
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,905.98,649.26
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,769.44,553.41
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,614.55,443.72
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,695.14,500.49
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,764.99,546.65
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,696.69,498.35
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,631.65,452.91
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,707.67,509.3
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,756.65,545.0
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,717.77,517.75
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,677.2,489.62
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,591.16,427.72
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,517.98,374.82
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,508.99,368.34
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,492.28,354.38
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,434.79,311.45
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,381.17,271.03
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,336.58,237.19
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,302.01,211.02
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,247.65,167.51
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,194.13,127.14
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,155.32,108.9
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,150.15,118.22
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,140.71,110.99
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,136.68,108.13
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,124.52,98.73
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,111.99,88.86
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,96.04,75.89
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,77.6,60.5
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,62.34,47.43
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,46.68,33.7
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,29.74,18.35
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,11.55,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,5.97,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,8.96,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,18.09,4.41
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,73.75,52.99
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,125.18,96.85
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,186.13,148.03
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,243.66,195.55
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,229.76,183.78
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,207.45,164.52
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,275.54,217.51
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,333.87,261.04
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,387.72,301.05
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,442.88,341.19
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,429.97,328.22
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,413.09,312.78
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,376.04,284.08
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,354.54,266.69
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,357.58,267.66
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,360.28,268.29
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,348.86,259.07
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,337.5,250.04
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,220.07,163.45
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,122.67,89.79
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,118.27,86.67
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,113.9,83.37
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,141.31,104.43
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,168.4,124.89
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,188.25,139.61
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,207.72,153.96
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,153.7,113.3
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,100.58,72.88
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,96.67,70.2
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,92.79,67.41
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,71.11,50.59
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,49.36,33.58
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,43.45,29.04
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,37.55,24.46
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,42.53,28.48
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,47.51,32.51
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,67.97,49.01
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,88.01,65.2
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,64.93,46.9
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,41.51,28.15
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,100.81,73.27
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,151.53,122.45
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,138.41,111.86
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,124.5,100.66
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,117.58,95.42
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,113.52,92.48
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,97.18,78.69
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,80.37,64.23
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,63.62,49.6
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,46.53,34.34
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,29.71,18.82
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,12.38,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,6.4,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,4.69,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,9.05,0.0
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,22.72,13.04
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,37.17,25.77
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,56.5,42.44
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,75.59,58.66
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,144.36,117.16
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,210.84,172.71
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,271.26,221.38
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,321.06,260.5
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,369.61,297.71
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,418.96,334.71
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,378.21,299.76
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,316.44,248.81
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,366.33,286.67
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,416.39,323.52
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,520.26,400.88
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,607.22,463.52
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,537.37,409.34
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,449.24,342.1
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,408.51,310.83
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,368.49,279.78
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,396.83,300.64
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,424.14,320.28
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,405.69,305.6
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,387.46,291.35
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,419.88,315.21
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,450.22,337.09
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,406.37,304.73
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,364.28,273.78
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,364.93,274.52
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,364.92,274.6
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,293.46,221.63
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,226.34,171.27
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,240.32,182.21
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,253.38,192.18
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,221.49,168.07
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,190.4,144.53
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,182.53,139.01
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,174.73,133.5
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,117.16,88.6
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,57.36,41.1
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,112.17,85.48
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,158.55,128.89
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,99.25,79.42
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,31.42,21.63
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,27.26,18.14
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,23.1,14.58
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,18.95,10.99
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,14.81,7.35
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,11.1,4.06
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,7.39,0.73
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.51,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,6.4,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,12.36,2.01
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,28.6,17.67
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,45.59,32.46
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,68.01,51.57
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,90.49,70.48
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,144.1,115.42
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,192.99,155.83
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,239.92,193.55
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,302.38,242.75
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,284.54,227.06
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,278.44,220.69
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,300.94,237.23
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,323.22,253.34
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,201.2,156.6
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,81.0,59.77
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,223.39,172.56
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,365.5,280.27
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,412.32,314.55
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,458.47,348.1
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,333.5,253.6
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,203.88,154.13
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,239.83,181.3
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,275.42,207.44
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,330.72,247.86
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,373.85,278.57
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,402.22,299.17
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,428.81,318.4
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,626.21,467.25
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,765.97,567.8
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,670.3,495.09
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,581.18,428.11
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,423.91,315.27
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,283.94,211.86
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,282.68,211.87
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,283.29,212.89
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,284.46,213.8
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,283.77,213.17
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,261.16,196.58
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,239.14,180.4
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,221.56,167.05
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,203.51,153.61
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,180.23,135.58
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,166.63,134.23
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,152.91,123.37
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,138.72,112.01
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,123.83,100.12
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,108.4,87.57
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,81.97,65.17
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,55.58,42.49
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,47.99,35.91
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,38.3,27.23
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,26.62,16.4
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,14.77,0.0
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,8.11,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.85,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,3.69,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,5.74,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,8.21,1.29
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,10.69,3.4
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,48.86,35.51
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,90.34,69.78
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,50.12,36.14
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,13.21,5.34
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,14.87,6.66
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,16.54,7.97
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,55.25,39.46
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,94.79,71.02
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,88.7,65.91
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,82.72,60.96
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,158.17,120.48
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,235.39,179.71
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,281.3,214.3
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,343.47,260.59
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,384.53,290.11
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,424.66,318.55
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,398.54,298.69
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,372.9,279.43
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,351.74,263.67
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,321.32,241.04
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,435.4,325.74
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,540.39,400.82
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,666.26,495.55
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,754.64,560.32
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,716.05,531.82
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,675.41,502.25
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,630.56,468.99
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,584.4,433.99
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,500.34,370.33
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,436.61,322.88
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,401.41,296.24
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,366.18,268.95
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,337.01,242.68
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,288.85,200.41
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,248.61,173.91
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,224.83,162.65
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,178.22,130.79
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,151.2,120.82
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,138.3,110.65
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,124.63,99.71
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,112.68,90.27
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,100.19,80.2
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,87.39,69.64
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,74.12,58.41
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,59.65,45.84
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,44.75,32.62
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,30.66,19.67
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,15.63,0.44
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,8.11,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,22.52,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,64.9,36.34
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,128.08,97.6
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,206.65,165.74
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,141.52,114.49
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,68.17,52.35
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,146.13,118.63
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,235.67,192.78
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,269.26,218.92
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,288.3,233.05
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,305.59,245.64
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,321.82,257.17
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,348.46,276.59
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,374.81,295.45
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,397.87,311.57
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,420.46,327.16
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,519.87,401.36
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,602.4,460.96
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,667.7,507.26
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,714.87,540.31
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,744.4,559.82
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,783.87,585.77
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,713.08,531.89
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,641.79,478.04
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,615.36,457.71
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,588.64,436.99
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,726.7,541.39
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,825.08,613.96
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,634.98,473.52
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,447.08,332.04
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,500.57,372.65
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,543.7,403.83
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,558.65,415.27
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,561.68,417.24
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,501.08,372.76
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,444.9,331.63
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,364.49,272.68
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,298.44,225.02
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,295.28,222.09
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,278.55,208.08
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,220.07,165.77
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,169.6,129.74
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,122.24,93.22
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,74.0,57.58
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,106.23,85.16
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,134.66,109.49
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,119.1,96.87
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,103.41,83.98
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,87.26,70.27
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,70.99,56.2
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,54.28,41.6
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,37.38,26.6
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,23.53,14.03
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,9.05,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,4.69,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.28,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.46,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,5.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,9.03,1.98
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,13.16,5.58
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,17.29,9.15
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,17.3,9.15
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,17.31,9.13
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,17.33,9.07
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,17.34,9.0
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,21.5,12.45
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,25.67,15.87
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,31.09,20.27
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,36.53,24.64
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,46.98,33.16
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,57.47,41.65
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,43.72,30.31
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,29.98,19.0
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,62.65,45.61
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,95.85,72.29
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,101.46,76.46
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,107.05,80.61
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,138.15,105.25
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,169.09,129.41
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,428.62,327.61
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,669.49,495.37
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,691.98,508.77
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,709.84,520.9
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,660.94,484.91
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,614.06,450.8
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,631.87,464.66
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,640.68,471.08
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,620.9,457.79
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,589.26,434.79
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,481.13,355.25
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,404.52,299.84
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,382.14,282.65
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,357.8,263.2
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,270.96,200.96
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,211.08,159.25
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,189.57,143.5
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,168.81,128.16
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,162.39,124.06
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,156.73,126.12
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,126.93,101.89
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,95.94,76.3
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,83.92,66.57
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,71.79,56.54
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,63.94,49.92
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,61.49,47.8
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,52.44,39.86
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,43.17,31.48
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,30.23,19.6
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,17.41,3.15
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,30.06,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,91.26,55.73
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,157.6,120.66
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,232.26,184.76
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,298.99,241.3
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,378.0,305.48
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,307.34,248.83
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,210.45,168.97
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,273.41,218.72
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,326.28,258.36
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,402.2,315.87
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,498.02,385.77
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,531.73,407.51
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,564.02,428.42
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,721.59,543.04
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,872.01,643.59
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,894.93,655.44
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,914.65,666.79
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,831.7,607.9
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,724.04,529.29
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,846.99,617.7
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,942.25,680.0
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,935.44,673.97
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,911.57,658.25
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,898.44,648.98
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,881.72,637.34
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,856.69,621.11
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,828.78,603.05
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,796.25,581.91
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,761.33,558.39
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,722.95,531.42
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,682.32,502.32
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,637.11,468.39
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,590.27,432.57
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,541.31,395.15
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,489.86,354.81
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,435.58,311.34
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,380.77,266.23
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,324.95,220.04
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,269.65,174.11
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,213.99,129.58
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,159.9,91.61
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,99.31,60.03
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,76.73,58.86
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,75.21,57.84
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,73.57,56.69
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,70.64,54.56
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,67.57,52.26
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,63.07,48.65
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,58.42,44.77
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,48.73,36.36
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,40.42,28.89
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,28.83,18.31
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,17.04,3.63
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,9.39,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,16.4,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,42.98,23.59
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,98.38,72.96
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,165.31,129.4
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,114.78,89.85
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,55.37,40.49
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,235.92,190.51
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,410.4,329.27
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,402.66,320.45
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,373.5,295.68
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,358.27,281.26
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,322.49,251.01
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,410.02,317.13
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,484.13,371.2
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,440.86,336.32
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,377.23,286.79
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,530.46,401.23
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,685.51,510.65
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,548.87,409.78
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,410.56,306.49
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,465.03,345.98
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,518.22,382.94
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,519.94,383.18
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,520.96,383.26
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,550.69,404.06
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,566.21,414.76
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,566.0,414.33
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,564.28,412.94
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,399.63,295.79
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,245.69,182.5
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,226.55,168.67
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,207.74,154.64
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,290.52,216.29
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,366.41,271.03
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,339.7,251.42
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,314.03,232.85
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,357.06,262.71
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,379.66,274.75
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,339.79,240.56
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,293.72,200.02
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,242.44,161.64
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,197.26,131.47
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,161.24,114.33
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,156.32,124.5
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,140.91,112.31
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,118.89,94.51
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,111.81,89.16
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,107.16,85.73
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,95.75,76.28
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,83.98,66.31
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,68.34,52.89
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,52.25,38.77
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,34.59,23.02
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,15.58,3.37
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,8.11,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,25.21,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,72.77,43.75
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,133.69,99.83
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,212.21,166.05
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,276.19,219.92
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,346.52,277.49
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,235.74,189.26
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,90.09,68.49
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,105.03,80.38
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,119.95,91.88
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,147.7,113.78
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,175.74,135.61
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,257.32,198.95
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,328.59,252.57
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,329.04,251.58
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,328.99,250.5
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,387.27,293.32
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,445.39,334.89
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,476.27,356.53
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,522.54,388.93
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,342.75,257.17
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,177.38,131.99
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,253.1,189.41
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,328.56,244.97
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,292.94,217.89
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,257.99,191.6
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,358.72,266.13
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,448.02,330.24
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,386.69,285.69
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,325.13,240.93
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,394.37,292.23
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,455.06,336.0
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,441.41,326.02
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,423.49,313.15
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,431.24,318.66
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,432.57,318.58
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,397.62,292.19
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,363.44,266.18
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,332.81,239.34
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,290.81,202.29
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,240.96,159.78
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,179.85,111.96
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,131.87,88.21
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,111.86,87.68
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,108.08,84.9
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,103.99,81.82
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,98.32,77.55
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,92.35,72.95
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,83.93,66.0
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,76.9,60.06
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,63.86,48.89
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,50.52,37.17
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,34.17,22.56
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,17.83,5.14
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,9.39,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
