Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,29.14,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,89.78,55.74
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,152.76,114.62
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,224.67,175.94
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,142.08,112.16
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,24.74,14.94
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,40.52,28.06
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,56.37,41.04
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,82.62,62.23
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,109.58,83.61
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,145.09,111.59
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,181.08,139.45
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,196.95,151.08
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,212.85,162.63
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,231.06,176.2
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,249.22,189.66
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,316.13,239.62
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,368.36,277.57
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,381.07,286.41
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,393.46,295.14
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,245.99,184.55
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,100.21,72.48
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,178.71,132.95
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,257.38,192.17
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,241.73,180.18
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,226.22,168.5
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,202.8,150.83
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,179.63,133.29
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,375.83,280.79
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,548.31,403.98
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,393.31,291.46
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,244.68,181.36
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,275.43,204.63
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,300.92,223.52
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,268.14,199.27
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,232.76,173.05
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,295.47,219.21
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,342.53,252.01
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,327.18,238.21
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,295.4,211.26
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,240.0,160.78
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,166.06,98.81
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,123.75,81.29
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,113.5,89.05
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,114.9,90.56
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,122.26,97.0
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,112.25,89.2
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,101.8,80.91
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,89.6,70.8
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,76.96,60.13
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,63.51,48.61
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,49.68,36.49
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,35.05,23.34
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,19.25,6.52
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,23.85,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,69.92,42.98
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,129.61,96.92
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,197.14,154.35
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,271.89,216.89
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,344.56,276.54
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,370.12,296.94
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,378.36,303.02
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,387.78,308.46
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,376.62,297.6
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,466.45,366.66
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,546.19,426.5
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,552.47,427.57
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,554.12,425.56
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,533.87,407.88
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,527.04,399.91
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,612.54,461.44
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,681.45,509.71
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,574.13,429.41
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,464.96,347.0
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,474.25,353.09
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,483.01,358.39
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,428.38,317.8
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,374.94,277.96
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,508.4,375.71
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,623.14,456.6
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,595.81,436.24
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,568.5,416.47
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,610.87,448.17
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,642.74,471.63
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,537.42,395.02
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,443.45,326.08
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,396.94,292.58
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,353.18,260.74
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,405.56,299.7
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,441.31,324.63
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,397.34,291.34
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,364.13,266.19
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,333.79,238.69
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,288.99,198.34
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,236.3,165.44
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,218.24,161.0
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,171.82,128.56
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,139.39,109.77
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,115.09,90.26
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,108.01,84.77
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,107.78,85.07
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,110.28,87.62
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,98.98,78.52
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,87.34,68.88
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,72.34,56.09
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,55.41,41.34
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,36.6,24.66
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.28,5.68
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,6.83,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,13.18,3.81
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,30.0,18.52
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,47.91,33.61
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,70.41,52.32
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,92.97,70.81
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,155.08,121.75
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,213.71,169.16
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,296.21,234.43
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,371.36,292.48
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,276.13,216.06
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,151.08,115.0
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,164.9,125.44
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,178.83,135.67
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,293.4,224.19
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,398.64,303.09
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,298.84,226.44
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,191.51,143.48
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,199.69,149.65
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,207.81,155.61
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,269.65,201.71
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,345.51,257.08
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,317.38,235.88
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,303.65,225.53
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,261.52,194.19
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,220.16,163.26
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,305.13,226.55
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,380.96,281.7
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,373.27,275.81
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,365.48,270.11
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,393.76,290.97
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,419.23,309.46
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,405.38,298.79
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,391.27,288.03
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,383.42,282.3
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,373.92,275.14
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,325.61,239.94
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,281.21,207.73
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,275.76,203.29
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,267.54,196.47
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,225.36,166.13
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,187.43,139.12
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,164.64,123.2
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,133.88,104.9
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,124.93,98.01
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,115.89,90.96
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,101.94,79.92
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,87.85,68.59
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,73.64,56.94
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,59.29,44.94
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,45.9,33.52
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,32.25,21.68
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,20.63,11.42
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,9.04,0.43
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,4.69,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,118.62,92.69
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,244.91,194.38
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,144.29,112.69
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,54.73,38.82
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,60.19,43.1
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,65.65,47.31
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,89.13,65.72
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,113.19,84.32
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,103.0,76.06
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,93.04,68.06
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,146.36,109.68
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,200.43,151.22
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,363.77,275.8
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,532.89,399.26
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,476.02,356.12
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,435.15,325.1
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,564.1,420.37
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,685.29,506.56
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,682.73,503.66
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,678.24,500.08
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,589.55,436.54
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,506.52,376.28
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,638.65,478.22
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,735.9,551.57
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,698.69,523.92
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,659.74,495.05
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,617.41,462.38
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,573.39,427.76
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,507.25,376.04
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,456.5,336.95
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,421.33,308.99
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,376.47,272.84
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,333.59,240.23
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,292.19,209.98
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,262.24,187.89
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,226.72,163.16
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,193.41,142.45
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,171.76,136.14
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,157.3,124.85
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,142.29,113.01
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,134.8,107.47
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,120.94,96.52
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,103.54,82.36
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,85.78,67.59
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,67.93,52.4
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,49.72,36.58
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,32.25,21.14
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,13.19,3.49
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,6.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,17.27,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,46.3,27.41
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,99.86,73.75
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,165.83,129.24
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,89.77,68.91
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,7.4,0.48
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,11.53,3.91
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,15.66,7.31
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,35.15,23.25
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,54.73,39.04
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,44.34,30.45
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,33.98,21.94
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,22.79,12.77
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,11.6,3.69
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,19.5,10.01
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,27.43,16.31
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,29.12,17.57
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,30.82,18.82
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,115.88,85.59
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,203.27,152.48
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,425.27,320.22
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,620.43,460.08
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,404.87,302.64
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,178.37,131.88
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,178.81,132.38
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,179.16,132.54
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,180.67,133.59
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,182.04,134.55
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,137.61,100.5
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,93.86,66.88
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,124.35,90.28
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,154.17,112.86
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,155.87,114.06
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,157.5,115.28
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,315.82,232.28
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,444.82,320.72
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,393.49,282.32
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,355.45,254.75
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,324.41,224.73
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,274.16,176.48
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,220.17,134.35
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,166.96,97.44
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,142.13,96.8
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,160.34,125.89
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,121.85,95.24
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,87.01,67.14
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,84.02,65.14
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,79.31,61.58
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,72.5,56.02
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,65.44,50.11
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,56.53,42.63
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,47.4,34.66
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,34.62,23.23
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,21.94,9.97
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,23.85,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,64.47,40.46
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,130.08,97.29
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,197.93,154.35
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,130.32,102.02
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,38.03,25.85
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,63.67,46.98
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,90.82,69.0
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,139.48,108.23
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,201.51,157.23
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,184.46,142.62
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,178.95,137.26
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,170.49,129.87
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,162.31,122.78
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,188.1,142.51
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,213.94,162.06
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,290.97,220.07
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,355.66,267.46
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,354.68,265.86
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,353.52,264.38
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,662.7,496.78
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,918.61,673.55
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,788.15,577.75
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,630.65,461.43
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,595.96,435.8
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,561.4,409.7
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,708.89,520.47
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,817.38,599.62
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,785.5,576.74
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,751.24,552.48
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,712.51,524.72
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,671.74,494.99
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,627.45,462.14
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,581.59,427.37
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,533.08,389.79
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,483.64,350.52
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,431.96,308.71
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,381.09,266.71
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,322.98,219.22
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,270.15,175.69
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,217.16,133.65
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,165.88,97.77
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,115.68,73.06
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,93.66,72.32
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,91.72,70.99
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,89.56,69.48
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,86.34,67.2
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,81.09,63.16
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,74.04,57.5
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,66.71,51.44
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,57.87,43.88
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,48.79,35.85
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,35.69,24.08
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,22.66,10.69
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,12.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,7.26,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,14.01,4.7
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,28.78,17.73
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,44.55,31.19
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,64.19,47.63
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,83.62,63.61
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,112.0,86.9
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,141.22,110.57
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,291.27,232.29
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,446.32,352.46
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,433.81,339.65
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,398.78,310.51
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,594.58,460.4
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,780.84,593.88
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,615.37,468.81
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,390.96,296.88
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,333.96,253.47
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,263.63,199.1
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,447.79,337.13
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,601.04,445.86
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,408.91,305.63
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,199.86,148.43
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,204.68,152.32
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,209.37,155.72
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,248.8,185.13
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,287.65,213.73
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,435.42,322.7
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,572.93,419.77
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,555.24,405.62
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,537.22,392.1
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,515.51,376.66
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,493.83,361.18
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,500.83,366.45
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,498.01,364.12
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,490.89,358.14
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,469.38,340.59
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,408.03,295.47
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,361.36,262.22
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,299.08,218.2
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,254.92,188.22
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,215.78,145.66
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,159.76,92.08
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,108.5,66.94
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,85.6,65.88
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,83.55,64.46
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,81.32,62.85
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,80.59,62.61
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,78.58,61.27
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,73.35,57.0
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,67.98,52.5
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,58.84,44.71
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,49.46,36.43
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,36.64,24.98
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,22.66,11.03
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,12.38,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,4.93,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,6.58,0.0
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,6.99,0.21
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.41,0.55
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,40.97,28.42
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,75.0,56.11
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,62.69,45.83
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,50.63,35.89
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,291.76,228.0
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,549.63,411.92
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,593.43,441.44
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,636.74,472.99
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,676.19,501.04
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,714.83,528.18
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,800.18,589.52
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,873.65,641.86
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,885.13,649.63
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,893.13,655.46
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,889.02,652.47
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,881.44,647.23
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,869.84,638.87
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,862.77,633.46
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,827.14,608.56
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,801.29,590.45
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,772.33,570.84
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,740.88,548.3
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,704.44,521.58
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,665.76,492.85
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,623.82,460.38
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,579.82,425.85
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,532.42,388.93
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,482.35,349.15
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,429.75,306.64
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,376.53,262.58
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,322.16,217.08
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,268.17,172.02
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,213.06,128.03
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,158.83,89.82
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,106.02,64.04
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,74.4,56.6
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,73.46,56.07
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,72.45,55.45
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,69.86,53.6
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,67.13,51.61
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,64.79,49.76
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,62.53,47.88
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,53.2,39.92
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,45.4,33.02
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,33.97,22.8
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,22.33,11.03
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,12.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,14.58,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,34.06,19.42
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,77.2,56.33
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,117.5,90.56
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,159.34,125.99
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,204.46,163.62
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,243.46,195.27
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,282.49,226.15
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,251.91,199.89
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,202.12,158.17
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,157.56,122.16
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,125.46,95.82
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,181.14,139.68
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,237.87,183.23
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,298.06,228.47
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,344.26,262.3
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,334.39,253.44
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,324.37,244.76
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,470.0,353.37
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,598.37,445.2
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,342.4,258.29
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,81.48,58.12
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,366.67,277.06
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,633.86,467.48
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,638.93,469.63
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,642.17,472.02
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,394.88,295.48
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,147.64,109.02
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,107.57,78.44
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,67.94,47.65
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,52.0,35.24
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,36.04,22.75
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,39.36,25.39
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,42.68,28.02
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,37.61,24.13
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,32.55,20.22
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,35.86,22.89
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,39.17,25.56
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,32.46,20.33
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,25.76,15.07
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,30.73,19.12
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,35.7,23.18
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,33.59,21.61
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,31.48,21.16
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,71.05,54.81
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,106.26,84.67
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,93.62,74.44
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,80.86,63.99
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,67.63,52.84
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,54.26,41.4
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,42.22,30.91
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,29.74,19.93
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,18.96,10.35
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,8.21,0.57
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.27,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,26.17,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,75.67,49.28
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,133.06,99.84
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,198.87,155.25
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,271.22,214.71
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,341.46,270.75
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,401.99,317.68
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,465.94,365.32
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,522.36,405.21
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,588.22,450.1
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,638.53,483.92
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,688.39,516.74
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,730.13,542.28
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,770.3,565.94
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,683.85,502.79
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,559.7,413.47
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,533.83,394.43
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,505.34,372.39
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,454.85,335.88
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,420.23,310.27
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,570.76,418.69
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,716.52,517.46
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,717.7,517.19
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,716.89,517.19
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,710.23,509.93
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,701.47,501.49
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,711.76,509.27
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,720.3,515.48
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,682.5,489.75
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,646.87,465.64
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,603.3,435.85
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,561.95,407.29
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,546.98,397.65
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,527.95,384.33
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,512.85,373.7
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,480.02,347.63
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,421.05,302.69
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,379.57,271.73
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,321.9,231.14
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,282.62,206.22
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,244.65,180.0
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,204.34,152.32
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,183.6,136.03
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,161.34,128.16
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,149.26,118.8
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,136.45,108.72
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,123.16,98.33
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,109.18,87.19
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,95.94,76.3
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,84.52,66.73
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,69.18,53.7
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,53.5,40.06
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,38.09,26.4
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,22.7,11.74
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,11.95,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
