Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,26.46,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,75.56,48.66
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,129.98,96.18
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,192.38,148.68
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,262.23,206.49
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,329.65,261.26
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,388.5,308.46
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,450.72,357.05
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,413.14,325.82
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,362.87,284.23
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,330.1,256.55
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,276.86,212.9
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,380.69,291.96
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,472.91,359.73
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,575.27,434.51
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,664.67,498.36
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,704.97,524.48
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,729.3,539.85
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,734.12,540.26
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,722.95,530.2
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,691.68,505.18
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,645.3,470.19
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,706.71,513.9
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,752.27,545.8
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,760.59,550.72
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,757.9,548.65
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,753.61,545.23
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,746.47,539.86
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,691.72,501.73
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,640.07,465.56
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,615.7,448.64
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,590.19,430.49
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,576.43,420.68
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,560.86,408.83
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,525.67,382.36
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,487.8,353.24
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,442.42,318.04
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,395.78,281.04
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,347.81,242.01
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,297.74,201.04
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,245.77,159.69
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,191.38,119.75
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,156.83,106.27
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,155.55,122.13
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,146.13,114.91
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,136.17,107.22
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,124.47,98.22
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,112.19,88.62
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,96.6,75.9
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,77.58,60.1
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,67.44,51.64
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,57.91,43.39
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,43.4,30.7
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,28.61,17.26
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,14.66,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,30.35,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,85.07,55.0
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,151.47,112.34
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,220.63,170.2
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,286.52,225.18
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,365.69,289.37
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,426.53,338.15
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,490.19,387.76
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,549.02,431.71
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,609.45,475.59
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,657.55,508.8
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,704.89,539.89
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,666.35,507.0
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,604.66,457.23
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,617.78,464.68
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,627.66,469.42
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,769.27,572.1
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,876.32,643.59
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,889.53,650.29
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,899.31,655.44
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,810.59,590.64
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,688.59,499.1
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,688.74,498.97
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,687.05,496.96
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,534.54,388.69
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,387.7,281.96
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,625.1,459.42
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,802.87,584.24
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,707.04,512.79
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,611.7,441.42
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,599.02,433.31
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,583.86,422.76
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,589.47,429.13
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,578.95,421.88
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,532.22,385.68
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,484.22,347.71
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,393.22,281.55
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,344.69,249.76
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,329.48,233.95
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,296.23,202.17
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,259.08,177.57
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,226.28,158.79
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,188.36,133.79
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,156.98,122.74
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,147.13,115.26
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,136.76,107.26
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,124.35,97.73
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,111.31,87.52
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,98.46,77.14
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,85.09,66.12
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,71.12,54.5
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,56.69,42.19
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,42.97,30.22
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,27.68,16.48
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,14.26,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,25.75,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,74.32,47.71
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,130.59,96.65
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,204.25,158.18
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,265.2,209.18
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,332.55,264.21
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,392.27,312.37
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,455.54,362.03
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,380.64,301.22
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,275.21,215.29
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,225.15,174.92
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,163.05,124.54
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,196.8,150.43
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,230.84,175.96
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,252.27,191.36
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,288.51,217.67
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,267.83,201.01
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,262.08,195.76
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,408.55,304.82
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,556.51,410.0
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,517.32,379.22
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,464.01,339.55
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,449.12,328.83
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,434.21,317.91
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,407.21,297.84
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,380.71,278.17
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,525.91,384.13
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,655.93,475.37
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,710.22,517.5
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,740.8,542.52
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,704.88,516.65
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,666.71,488.99
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,587.8,429.42
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,525.23,381.98
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,512.25,372.66
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,485.85,350.28
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,435.11,308.99
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,379.45,263.24
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,325.73,218.63
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,272.2,174.11
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,218.4,130.89
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,165.97,93.34
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,114.03,66.1
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,74.92,56.3
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,74.36,56.07
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,73.75,55.78
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,71.61,54.34
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,69.36,52.77
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,65.74,49.9
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,62.0,46.84
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,55.97,41.8
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,47.64,34.61
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.73,25.88
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.66,16.52
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,13.97,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,21.67,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,58.36,36.3
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,118.52,87.24
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,179.78,138.42
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,240.22,188.65
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,319.01,252.39
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,378.39,300.06
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,441.39,349.42
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,500.35,394.08
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,569.24,444.86
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,619.47,480.38
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,669.41,514.96
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,716.88,547.52
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,763.69,578.31
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,796.79,599.64
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,822.31,615.67
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,850.32,632.75
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,875.67,647.93
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,889.69,656.17
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,900.34,662.28
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,894.72,656.55
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,897.79,656.89
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,892.27,652.25
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,883.18,645.38
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,871.17,635.7
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,855.64,623.79
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,832.43,607.55
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,806.38,589.61
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,776.69,568.32
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,744.6,544.75
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,708.29,518.29
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,669.67,489.78
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,627.56,458.27
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,583.51,424.67
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,536.32,388.02
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,487.75,349.43
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,436.99,308.29
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,385.55,265.72
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,332.38,221.33
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,272.64,172.22
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,218.25,128.81
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,164.85,90.73
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,111.76,62.98
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,78.62,58.8
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,70.61,52.61
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,69.5,52.02
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,67.15,50.39
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,64.66,48.62
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,61.21,45.99
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,57.63,43.16
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,52.18,38.61
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,46.6,33.76
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,36.08,24.52
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,27.03,16.06
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,29.7,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,84.08,54.0
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,149.73,110.94
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,218.68,168.68
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,285.54,224.52
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,365.78,289.7
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,427.21,339.09
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,491.55,389.32
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,551.62,434.39
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,613.46,479.5
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,662.25,513.47
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,710.31,545.37
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,750.09,570.73
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,791.52,596.92
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,823.28,615.88
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,852.38,632.88
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,866.25,639.68
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,886.56,650.96
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,899.69,658.51
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,909.33,663.88
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,912.61,664.02
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,912.26,661.91
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,905.99,657.15
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,896.05,650.11
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,881.16,638.59
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,862.75,624.9
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,838.97,608.98
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,812.3,591.17
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,781.56,570.59
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,748.48,547.8
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,711.92,521.3
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,673.01,492.69
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,630.33,460.83
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,585.78,426.91
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,538.65,390.3
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,490.13,351.7
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,438.92,310.21
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,387.45,267.63
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,328.77,219.16
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,274.67,174.1
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,220.25,130.62
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,166.96,92.52
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,114.16,64.7
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,80.55,60.37
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,72.06,53.68
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,70.68,52.77
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,68.73,51.48
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,66.69,50.09
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,62.94,47.23
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,59.05,44.16
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,53.68,39.79
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,48.18,35.09
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,37.12,25.4
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.75,16.67
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,13.99,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,35.17,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,104.35,67.64
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,164.94,122.28
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,236.7,183.05
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,310.7,244.86
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,389.96,309.47
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,450.82,357.81
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,514.26,406.43
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,572.75,449.98
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,630.4,491.69
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,678.56,524.37
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,725.67,555.0
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,767.49,581.33
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,807.56,606.04
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,831.05,620.08
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,859.68,637.69
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,882.41,650.15
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,901.99,660.51
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,914.71,666.07
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,923.84,669.37
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,927.42,669.42
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,927.27,667.2
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,920.64,661.98
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,910.26,654.48
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,895.27,642.8
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,876.66,628.92
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,852.52,612.56
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,825.3,594.24
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,793.79,572.2
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,759.72,548.51
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,722.33,522.04
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,682.42,493.28
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,638.58,461.19
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,592.71,426.9
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,543.75,389.53
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,493.27,350.03
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,440.82,308.01
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,387.55,264.33
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,332.74,219.29
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,277.81,173.99
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,221.86,129.26
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,166.56,89.7
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,111.89,61.02
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,66.23,48.48
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,64.83,47.55
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,63.31,46.5
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,61.23,45.07
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,59.06,43.55
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,51.31,37.35
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,48.34,35.02
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,44.0,31.5
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,39.6,27.75
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,32.48,21.49
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,25.24,14.7
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,12.44,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,33.39,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,99.8,64.27
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,159.86,118.0
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,230.87,177.37
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,294.81,230.81
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,371.51,292.77
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,432.38,341.06
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,496.03,389.85
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,466.26,364.45
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,413.83,321.57
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,446.04,344.53
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,476.52,365.29
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,630.13,478.62
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,783.56,583.21
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,815.8,600.3
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,845.46,616.22
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,869.69,627.47
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,880.53,629.89
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,893.96,633.96
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,903.97,635.66
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,909.02,634.2
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,910.5,630.51
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,905.18,627.52
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,896.18,622.45
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,879.93,612.54
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,860.17,600.47
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,837.79,587.88
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,812.53,573.31
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,782.88,555.74
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,750.85,535.58
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,714.59,511.17
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,676.03,484.61
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,633.93,454.93
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,589.84,422.99
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,542.64,387.65
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,494.06,350.26
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,442.72,309.98
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,386.88,265.4
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,332.6,220.94
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,278.55,176.56
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,224.23,133.63
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,171.35,96.02
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,118.99,68.23
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,76.7,57.41
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,76.49,57.5
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,76.27,57.53
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,73.9,55.92
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,71.39,54.17
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,68.54,51.97
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,65.67,49.67
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,57.0,42.57
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.69,36.37
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,39.49,27.4
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,29.11,17.84
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.71,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,9.39,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,18.17,7.67
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,38.98,25.7
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,59.73,43.23
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,91.47,69.5
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,119.76,92.67
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,160.55,125.55
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,203.18,159.21
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,243.3,190.13
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,297.44,231.05
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,363.88,281.42
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,433.34,332.74
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,502.37,381.34
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,557.49,418.91
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,495.21,370.96
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,427.27,319.06
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,666.89,494.71
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,866.06,628.1
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,690.82,504.23
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,460.9,337.26
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,645.77,471.49
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,810.2,583.72
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,803.62,577.63
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,794.42,571.29
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,785.43,565.35
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,773.87,557.68
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,796.37,577.77
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,805.78,587.9
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,775.45,567.45
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,734.36,539.32
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,706.3,518.89
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,667.69,490.88
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,570.93,417.9
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,494.02,359.69
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,500.87,365.13
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,486.27,351.38
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,435.4,310.25
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,383.7,267.6
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,330.47,223.53
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,277.46,179.5
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,235.64,155.12
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,228.88,161.4
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,156.26,104.17
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,75.93,57.27
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,73.95,55.92
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,71.75,54.31
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,69.53,52.8
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,67.19,51.15
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,63.15,47.91
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,58.93,44.44
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,53.17,39.63
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,47.25,34.48
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,36.41,24.96
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,27.03,16.28
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.61,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,32.71,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,98.05,62.68
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,156.58,115.61
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,225.9,173.65
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,288.06,225.63
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,362.87,286.06
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,422.84,333.13
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,485.6,380.7
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,541.83,421.91
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,599.24,462.72
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,647.6,495.29
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,692.38,523.74
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,733.79,549.28
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,773.53,573.25
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,684.86,507.32
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,550.25,407.12
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,440.67,326.66
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,312.71,230.84
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,630.46,466.63
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,892.95,640.31
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,821.81,586.34
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,712.72,506.79
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,817.55,582.53
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,885.12,627.21
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,711.47,507.81
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,501.84,357.85
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,682.12,489.81
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,805.7,574.51
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,776.96,554.09
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,745.73,532.96
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,648.41,462.55
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,561.55,399.22
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,582.88,417.57
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,585.01,419.62
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,537.9,384.15
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,489.35,346.82
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,438.47,306.83
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,384.75,263.98
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,331.82,220.71
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,279.1,177.47
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,225.81,135.35
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,173.87,98.26
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,114.77,64.69
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,78.78,58.87
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,78.12,58.59
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,77.38,58.21
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,75.09,56.67
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,72.65,54.99
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,69.19,52.41
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,65.63,49.65
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,57.35,42.87
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,50.39,36.97
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,40.22,28.02
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,29.86,18.5
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,15.1,0.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,29.89,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,84.27,52.96
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,149.62,110.65
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,218.57,168.54
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,281.0,220.51
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,355.53,280.39
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,416.25,328.17
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,479.95,376.54
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,536.65,418.2
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,594.54,459.43
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,643.21,492.14
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,691.3,523.14
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,732.73,547.96
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,768.99,568.63
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,801.77,586.87
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,832.06,603.12
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,855.56,614.68
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,876.02,624.16
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,890.43,631.52
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,901.46,636.84
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,894.33,630.13
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,895.42,628.9
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,890.67,625.86
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,882.33,620.7
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,870.26,612.53
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,854.68,602.18
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,831.81,588.01
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,806.07,572.01
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,722.98,513.47
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,637.48,451.64
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,586.56,416.99
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,541.56,385.75
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,534.97,381.83
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,526.55,375.85
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,483.72,345.31
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,443.11,316.2
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,400.31,285.49
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,368.87,262.73
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,331.44,227.17
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,281.56,177.59
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,220.04,129.06
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,166.19,90.36
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,112.52,61.33
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,74.59,55.23
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,73.27,54.4
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,71.84,53.44
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,63.46,46.89
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,61.16,45.28
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,57.57,42.55
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,53.84,39.61
