Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,49.01,35.71
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,44.1,31.54
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,35.98,24.38
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,27.66,16.67
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.25,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,32.81,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,98.14,61.7
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,157.66,116.0
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,228.1,175.2
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,295.76,231.83
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,366.95,289.93
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,427.22,337.73
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,490.31,386.05
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,546.57,427.67
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,603.82,468.73
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,652.19,501.94
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,696.99,530.97
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,737.91,556.68
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,777.08,580.78
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,809.52,599.94
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,839.41,617.21
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,862.78,630.01
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,872.92,634.05
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,887.02,642.45
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,897.72,648.69
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,901.68,649.32
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,902.08,647.78
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,897.06,644.17
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,888.4,638.32
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,875.79,628.71
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,859.62,616.9
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,837.07,602.23
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,811.54,585.61
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,781.45,565.91
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,748.92,544.23
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,712.84,518.5
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,674.35,490.6
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,632.26,459.72
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,588.14,426.6
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,540.76,390.17
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,491.91,351.66
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,440.94,310.7
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,390.36,269.2
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,332.31,221.97
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,278.62,177.7
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,224.67,134.44
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,172.01,96.32
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,119.73,67.65
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,82.24,61.73
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,74.22,55.43
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,73.6,55.14
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,71.47,53.72
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,69.22,52.18
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,65.59,49.33
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,61.84,46.29
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,55.82,41.41
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,47.68,34.54
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,38.51,26.48
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,29.2,17.91
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.74,0.46
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,32.5,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,97.24,60.67
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,157.54,115.84
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,228.75,175.69
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,299.21,234.59
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,373.98,295.57
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,434.77,343.84
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,498.32,392.55
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,555.83,435.25
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,614.7,477.64
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,660.6,509.83
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,707.89,541.56
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,750.22,568.31
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,790.93,593.52
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,814.5,606.4
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,843.42,622.91
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,866.98,635.9
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,887.52,646.85
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,900.82,653.05
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,910.63,657.06
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,914.95,657.9
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,915.61,656.51
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,910.3,652.71
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,901.26,646.64
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,803.18,577.15
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,683.61,488.47
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,686.44,491.56
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,686.32,491.9
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,654.23,469.24
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,622.53,446.89
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,660.48,478.0
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,677.34,492.59
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,635.34,461.54
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,591.35,428.58
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,543.78,392.01
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,494.79,353.44
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,414.44,294.58
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,373.51,267.32
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,335.03,230.71
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,284.2,180.08
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,222.18,130.85
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,168.19,91.79
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,114.58,62.36
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,75.29,55.83
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,74.95,55.91
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,68.09,50.62
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,66.02,49.23
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,63.85,47.72
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,61.39,45.83
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,58.92,43.85
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,53.14,39.18
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,47.21,34.15
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,37.13,25.34
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.49,17.36
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.36,0.5
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,34.1,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,101.01,62.8
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,162.45,119.62
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,235.06,180.66
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,184.48,144.06
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,98.77,75.12
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,220.01,173.78
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,350.81,276.75
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,437.65,342.44
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,516.97,400.98
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,560.07,430.79
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,602.51,459.61
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,584.29,441.78
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,542.29,407.39
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,563.3,421.18
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,582.28,433.12
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,665.08,492.11
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,765.75,561.06
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,793.36,578.4
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,818.33,594.39
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,815.87,590.25
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,810.37,584.34
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,777.74,561.16
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,735.37,531.61
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,758.94,548.19
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,784.11,565.27
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,807.85,586.43
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,807.76,589.61
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,750.17,546.42
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,685.71,497.32
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,686.77,502.92
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,669.93,494.64
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,610.49,448.36
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,558.19,407.99
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,532.45,388.32
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,501.56,363.91
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,446.82,322.13
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,394.93,282.05
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,296.94,213.36
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,235.34,174.15
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,229.39,158.07
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,195.7,121.18
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,162.48,111.04
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,177.48,139.34
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,164.25,129.13
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,150.39,118.38
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,139.69,110.31
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,121.64,96.07
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,106.08,83.65
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,90.2,70.7
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,74.29,57.44
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,58.09,43.63
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,43.04,30.46
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,26.82,16.11
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,13.62,0.36
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,23.72,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,68.74,41.16
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,124.56,91.13
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,198.07,152.44
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,204.63,160.44
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,215.01,169.85
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,179.66,141.57
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,127.1,98.13
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,139.65,107.74
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,152.16,117.06
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,163.92,125.91
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,175.7,134.72
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,203.67,155.91
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,231.82,176.94
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,412.2,315.97
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,584.15,442.57
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,561.82,423.06
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,553.1,414.07
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,544.73,406.54
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,534.94,398.06
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,439.21,327.67
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,359.79,268.17
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,245.07,182.94
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,147.26,108.67
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,246.06,183.34
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,353.28,261.82
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,493.83,365.16
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,616.54,452.33
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,361.92,269.28
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,111.42,80.43
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,108.31,78.31
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,105.22,75.98
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,174.02,128.57
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,240.27,178.34
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,235.56,174.77
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,230.79,171.31
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,186.45,138.14
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,142.75,105.18
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,129.09,95.17
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,115.81,85.37
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,95.1,69.45
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,74.13,53.19
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,80.23,58.18
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,85.9,65.82
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,46.86,33.63
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.43,0.61
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,15.68,7.66
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,23.94,14.77
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,20.2,11.64
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,16.47,8.47
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,13.16,5.65
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,9.86,2.79
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,6.98,0.25
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.1,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,25.16,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,71.82,42.56
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,137.11,100.44
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,204.68,156.98
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,268.78,210.35
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,340.52,268.61
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,405.9,320.6
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,469.75,369.99
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,297.86,236.07
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,73.26,53.61
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,258.44,202.59
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,454.2,351.04
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,612.92,469.47
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,772.54,580.96
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,805.08,599.46
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,835.09,617.1
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,598.62,448.67
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,286.85,213.3
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,626.23,469.09
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,896.59,651.64
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,900.47,650.48
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,900.75,649.24
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,896.03,645.87
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,887.68,640.25
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,870.24,627.52
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,849.25,612.61
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,763.84,551.24
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,666.2,478.91
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,678.67,489.0
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,686.08,494.75
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,686.17,498.21
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,668.48,488.47
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,586.15,426.42
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,520.11,376.6
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,516.54,374.32
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,489.64,352.2
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,439.08,311.6
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,387.91,269.62
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,335.08,225.72
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,282.45,181.88
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,228.72,138.61
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,175.97,99.9
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,124.53,71.89
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,95.11,72.41
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,90.15,68.65
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,84.7,64.45
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,83.73,64.03
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,81.79,62.78
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,74.61,57.13
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,67.11,51.08
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,59.14,44.47
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,50.92,37.43
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,40.14,27.99
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,29.09,17.98
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.7,1.09
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,34.23,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,100.33,60.25
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,161.88,118.61
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,237.21,181.68
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,303.68,237.18
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,376.97,296.42
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,408.6,321.2
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,428.98,336.18
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,369.1,287.62
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,293.03,225.66
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,427.23,328.03
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,574.66,434.15
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,606.92,453.57
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,636.79,471.83
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,747.7,549.25
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,840.53,607.53
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,863.25,618.73
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,882.83,628.55
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,896.33,635.83
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,906.34,641.05
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,855.78,605.44
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,775.13,546.3
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,775.05,546.11
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,772.38,543.61
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,830.15,585.01
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,860.83,604.64
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,838.54,590.08
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,813.23,574.1
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,782.95,553.79
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,750.3,531.79
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,714.14,507.5
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,675.64,481.06
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,633.33,451.35
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,589.12,419.48
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,542.57,384.84
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,494.54,348.11
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,443.94,309.51
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,409.95,283.39
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,348.36,233.67
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,282.88,178.91
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,229.5,136.8
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,177.24,99.14
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,130.95,76.56
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,111.83,84.78
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,113.64,86.56
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,115.65,88.49
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,105.83,81.07
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,95.38,73.04
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,85.83,65.61
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,75.78,57.59
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,65.14,48.97
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,54.06,39.7
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,42.68,29.9
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,29.6,18.31
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,15.15,1.34
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,23.0,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,65.63,37.32
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,120.33,87.12
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,181.27,138.0
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,249.63,194.36
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,315.6,247.76
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,374.17,293.62
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,436.18,340.37
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,491.61,379.67
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,548.68,418.41
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,605.43,455.79
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,655.26,486.96
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,698.14,512.56
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,739.73,536.35
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,773.98,556.15
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,806.09,573.99
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,830.9,587.57
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,852.93,599.41
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,869.09,609.45
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,882.11,617.65
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,887.41,621.71
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,889.27,623.7
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,885.61,621.79
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,870.05,612.46
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,862.87,607.32
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,851.72,599.61
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,829.62,585.82
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,804.6,570.2
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,722.45,513.44
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,643.46,458.07
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,616.84,440.05
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,593.79,423.96
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,563.03,402.69
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,531.96,380.85
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,462.15,332.24
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,407.55,294.2
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,248.62,180.56
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,97.89,69.51
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,100.18,71.69
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,102.41,73.71
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,59.54,40.81
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,15.76,6.73
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,23.21,12.68
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,30.66,19.73
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,26.07,16.05
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,21.49,12.34
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,14.03,6.17
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,6.59,0.0
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,5.35,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.11,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.28,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.46,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.64,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,31.08,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,92.01,53.22
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,152.64,111.49
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,222.01,170.27
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,289.16,226.53
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,359.7,284.03
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,299.7,237.32
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,225.71,177.06
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,408.47,321.92
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,596.94,463.04
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,645.67,495.44
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,690.9,524.66
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,651.09,491.17
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,584.13,438.19
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,720.47,536.32
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,834.84,612.14
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,857.85,624.15
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,877.71,634.84
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,892.67,643.67
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,893.0,643.15
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,664.75,485.23
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,377.87,274.69
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,547.86,398.65
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,709.66,509.91
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,800.21,576.03
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,855.75,615.7
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,833.7,600.64
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,808.76,584.28
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,696.45,502.3
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,574.51,412.02
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,555.26,399.21
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,535.47,385.38
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,575.62,416.72
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,590.08,427.43
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,543.25,391.69
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,495.24,354.45
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,444.97,314.66
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,395.31,274.48
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,343.72,232.69
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,286.48,186.42
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,233.53,144.03
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,181.91,106.07
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,131.22,76.74
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,90.29,68.51
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,88.34,67.2
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,86.16,65.67
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,83.61,63.96
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,80.89,62.07
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,75.25,57.57
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,67.36,51.1
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,59.66,44.73
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.74,37.95
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,40.97,28.56
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,29.93,18.58
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,15.11,1.4
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,27.79,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,83.77,47.16
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,144.05,104.32
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,212.05,160.91
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,274.39,212.6
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,343.56,268.29
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,409.16,319.41
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,472.85,367.48
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,529.5,408.86
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,587.3,449.85
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,636.8,483.52
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,685.8,515.98
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,622.68,465.68
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,535.27,398.28
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,684.45,507.13
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,828.15,604.18
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,727.41,529.8
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,583.25,424.09
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,758.35,550.29
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,902.52,646.36
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,825.86,590.41
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,723.65,515.96
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,601.08,431.27
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,480.95,345.84
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,700.87,505.1
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,855.92,609.73
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,727.6,518.94
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,577.7,411.19
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,685.12,490.92
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,750.07,538.36
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,714.85,513.39
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,677.4,487.05
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,636.15,457.5
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,593.01,425.86
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,547.07,392.18
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,498.96,355.81
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,449.97,316.93
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,398.41,274.98
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,340.2,227.47
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,286.15,182.72
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,231.5,138.76
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,177.75,99.19
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,124.49,68.62
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,80.3,59.87
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,71.85,53.25
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,70.49,52.36
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,68.22,50.81
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,65.81,49.13
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,62.41,46.57
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,58.89,43.83
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,53.54,39.51
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,48.04,34.86
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,37.57,25.73
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.57,17.48
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.38,1.06
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,31.76,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,93.36,52.0
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,156.34,113.56
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,227.82,173.43
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,296.49,229.95
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,368.93,287.6
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,430.67,335.67
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,495.33,384.15
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,552.03,425.35
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,609.68,465.98
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,659.18,499.4
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,705.09,528.64
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,747.33,554.7
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,787.81,579.17
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,820.99,599.31
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,851.58,617.66
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,876.07,631.11
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,887.2,635.97
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,901.42,643.0
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,912.18,647.86
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,917.06,649.09
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,918.32,648.19
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,913.18,644.7
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,904.36,639.02
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,889.17,628.1
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,870.44,615.06
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,847.29,600.5
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,821.2,584.04
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,791.76,565.62
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,759.95,545.1
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,723.91,520.22
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,685.54,493.24
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,643.33,462.19
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,599.19,429.08
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,551.87,394.48
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,503.19,357.71
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,452.29,317.54
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,400.7,275.77
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,342.27,228.24
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,287.97,183.44
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,233.42,139.77
