Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,180.07,100.65
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,126.96,70.12
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,82.25,61.18
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,74.23,55.07
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,73.6,54.89
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,71.13,53.2
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,68.5,51.35
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,65.21,48.79
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,61.83,46.08
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,55.8,41.22
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,47.74,34.44
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,38.57,26.43
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,29.25,17.93
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.75,1.16
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,20.43,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,59.26,30.82
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,117.32,84.54
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,190.39,145.06
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,253.98,198.03
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,325.5,256.38
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,386.31,304.82
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,450.96,354.71
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,517.37,404.42
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,579.67,449.82
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,630.01,485.02
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,680.01,519.16
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,724.12,547.92
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,767.06,575.09
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,796.67,592.71
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,828.09,611.49
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,853.79,626.25
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,876.65,639.07
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,892.1,648.07
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,904.17,654.96
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,910.25,656.9
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,900.75,648.74
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,896.51,645.39
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,888.67,639.75
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,874.6,629.03
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,857.09,616.19
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,835.16,601.58
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,810.37,585.12
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,781.14,564.69
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,749.72,542.04
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,714.61,517.1
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,677.29,490.16
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,635.97,460.1
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,595.23,429.64
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,473.49,340.69
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,385.57,277.23
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,403.99,287.44
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,397.08,274.05
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,343.82,230.62
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,290.86,187.24
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,237.53,144.51
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,185.75,106.5
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,126.51,70.71
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,82.05,61.06
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,82.47,61.64
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,82.92,62.24
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,80.55,60.67
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,78.02,58.96
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,74.43,56.31
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,68.59,51.7
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,61.26,45.68
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,53.74,39.28
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,42.99,29.94
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,32.43,20.37
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,16.63,1.93
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,22.29,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,63.82,32.5
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,130.75,94.67
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,198.47,151.58
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,264.27,206.95
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,338.5,268.19
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,220.77,175.12
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,70.53,51.56
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,83.15,61.47
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,95.78,71.16
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,107.5,79.99
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,119.23,88.72
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,265.2,203.04
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,424.93,323.28
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,496.57,375.59
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,586.29,439.7
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,599.16,446.03
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,593.85,439.92
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,552.47,407.76
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,493.55,363.26
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,587.74,430.61
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,678.35,493.25
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,615.87,447.3
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,566.52,410.67
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,612.42,442.78
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,662.76,476.88
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,752.96,544.84
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,803.83,583.49
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,774.97,562.35
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,743.95,539.34
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,708.93,513.97
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,671.73,486.73
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,635.34,458.67
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,591.61,425.14
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,544.5,389.44
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,496.14,351.94
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,445.53,311.96
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,394.32,270.6
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,341.65,228.04
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,289.22,185.34
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,235.84,142.62
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,183.43,104.06
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,149.56,92.13
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,152.81,117.12
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,111.92,84.95
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,75.21,55.7
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,73.19,54.42
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,71.05,53.0
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,66.83,49.81
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,62.42,46.37
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,56.85,41.82
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,49.02,35.2
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,39.53,26.96
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,29.89,18.23
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,15.1,1.11
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,1.82
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,29.64,17.84
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,47.57,33.02
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,73.16,54.25
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,106.29,81.47
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,246.83,196.35
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,400.46,318.47
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,449.55,355.46
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,498.65,391.73
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,527.78,411.3
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,553.13,427.61
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,610.22,468.69
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,668.41,509.72
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,689.04,521.27
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,706.19,530.36
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,795.02,594.4
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,872.03,645.81
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,828.52,611.01
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,765.35,560.58
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,846.28,619.21
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,899.59,653.96
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,896.37,649.25
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,889.53,642.57
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,874.01,630.28
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,867.66,624.27
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,846.25,609.37
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,821.71,592.54
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,745.61,535.67
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,672.52,480.21
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,686.93,493.81
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,681.75,492.58
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,641.29,461.92
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,598.49,429.18
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,511.38,364.74
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,450.15,319.94
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,426.64,301.9
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,397.78,278.86
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,351.14,239.18
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,294.55,188.73
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,240.78,145.8
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,187.94,106.94
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,128.32,70.91
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,82.14,60.59
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,100.79,75.78
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,118.47,90.2
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,110.13,84.18
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,105.79,81.32
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,84.61,64.4
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,66.74,49.94
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,59.67,44.26
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,52.44,38.19
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,42.33,29.4
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,32.45,20.37
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,16.64,1.7
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,19.68,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,56.56,26.25
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,114.21,81.98
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,186.57,142.66
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,253.6,198.93
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,336.12,266.73
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,403.15,320.72
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,474.18,376.2
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,535.97,423.29
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,599.96,470.77
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,572.47,445.89
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,522.3,404.1
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,562.04,431.82
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,600.76,458.01
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,653.27,493.49
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,689.09,516.78
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,700.09,521.22
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,693.88,514.01
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,760.83,560.7
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,812.51,596.22
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,878.52,643.98
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,917.61,668.04
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,912.88,662.34
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,904.42,654.55
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,888.73,642.4
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,869.46,628.04
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,846.97,612.68
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,821.45,595.36
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,792.04,574.48
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,760.14,551.97
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,724.27,526.44
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,686.01,498.69
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,643.43,466.4
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,598.85,432.11
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,552.0,396.22
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,503.64,358.33
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,452.39,317.51
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,400.76,275.46
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,347.6,232.05
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,288.04,183.61
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,232.93,139.08
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,178.64,98.72
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,124.74,66.98
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,76.39,56.25
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,75.49,55.75
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,67.99,49.89
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,65.94,48.53
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,63.78,47.05
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,60.63,44.71
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,57.4,42.21
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,52.36,38.18
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,47.22,33.85
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,37.53,25.43
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,29.27,17.81
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.75,0.71
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,20.04,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,57.46,25.48
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,117.57,84.16
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,193.06,147.12
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,261.1,204.2
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,338.52,267.94
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,405.41,321.78
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,470.83,372.98
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,531.48,419.22
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,594.12,465.72
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,644.19,501.37
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,693.75,535.22
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,733.88,561.49
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,775.79,588.74
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,809.28,609.33
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,840.27,628.0
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,865.13,642.54
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,876.71,647.97
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,891.54,656.64
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,902.97,663.06
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,908.57,664.5
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,910.57,663.66
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,906.2,658.43
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,898.17,650.93
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,885.2,640.53
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,868.7,627.92
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,846.7,612.84
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,821.67,595.78
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,792.35,574.85
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,760.59,552.3
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,724.91,526.55
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,686.86,498.73
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,644.62,467.6
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,600.47,434.43
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,553.61,398.52
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,505.26,360.6
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,454.33,319.89
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,399.49,275.52
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,345.38,231.36
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,291.4,186.95
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,237.36,143.39
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,184.81,104.45
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,132.28,73.39
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,76.97,56.73
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,76.81,56.83
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,76.63,56.91
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,74.66,55.65
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,72.57,54.27
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,69.46,52.0
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,66.28,49.58
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,58.37,43.18
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,51.79,37.66
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,41.65,28.82
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,31.32,19.43
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,16.27,1.16
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,5.55,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,10.7,0.09
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,25.03,14.05
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,40.39,27.03
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,60.88,44.02
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,81.14,60.59
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,142.56,110.6
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,201.68,158.07
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,404.38,319.82
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,603.02,471.32
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,535.71,415.2
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,425.2,326.8
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,612.37,469.72
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,786.77,594.27
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,819.58,613.59
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,840.8,625.33
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,864.98,639.11
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,886.15,650.77
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,900.99,657.91
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,912.35,662.78
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,916.86,663.43
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,917.71,661.8
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,913.49,658.08
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,905.55,652.05
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,889.46,639.64
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,869.81,625.05
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,847.82,610.08
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,822.79,593.15
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,792.3,571.37
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,759.47,548.08
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,723.92,522.63
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,686.0,495.14
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,643.49,464.03
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,599.3,431.08
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,552.58,395.59
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,504.46,358.16
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,454.17,318.21
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,403.19,276.79
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,345.16,230.11
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,291.1,185.88
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,237.16,142.53
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,184.59,103.64
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,131.83,72.43
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,75.81,55.55
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,75.01,55.26
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,74.12,54.87
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,72.04,53.51
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,69.83,52.02
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,65.9,49.07
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,61.81,45.88
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,56.19,41.37
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,48.4,34.83
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,39.26,26.85
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,29.97,18.33
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,15.13,0.44
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,19.24,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,55.08,21.28
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,117.26,83.57
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,194.21,147.69
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,261.07,203.77
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,336.92,266.15
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,404.17,320.01
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,470.33,371.44
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,532.42,417.55
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,596.69,463.75
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,551.57,425.49
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,481.9,368.92
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,632.05,481.81
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,782.04,587.12
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,815.46,606.59
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,846.34,624.71
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,862.26,632.6
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,884.88,645.08
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,900.05,653.59
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,911.77,659.92
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,917.07,661.06
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,918.78,659.98
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,914.56,656.22
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,906.62,650.19
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,893.21,639.68
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,876.2,626.97
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,853.68,612.07
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,828.09,595.18
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,798.54,574.46
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,766.46,552.09
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,730.38,526.9
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,691.88,499.33
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,649.46,467.47
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,605.05,433.65
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,557.92,398.06
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,509.26,360.42
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,434.67,305.49
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,392.31,275.96
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,353.32,241.2
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,293.0,186.54
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,238.15,142.53
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,184.64,102.94
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,130.98,71.07
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,80.99,59.67
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,73.36,53.79
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,73.01,53.72
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,70.85,52.3
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,68.57,50.75
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,65.65,48.63
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,62.66,46.37
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,57.06,41.9
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,49.15,35.29
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,39.62,27.08
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,29.95,18.3
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,15.12,0.16
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,11.25,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,25.82,6.39
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,73.98,51.3
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,119.92,89.95
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,176.45,136.94
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,230.99,181.93
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,285.82,226.13
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,344.12,271.86
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,388.09,304.92
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,431.77,336.86
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,475.21,367.8
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,518.09,397.6
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,485.39,369.17
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,428.6,323.37
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,498.55,374.14
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,586.74,435.9
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,559.03,413.02
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,545.09,400.22
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,746.54,546.41
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,905.8,652.62
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,910.55,652.42
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,911.71,651.03
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,816.54,584.18
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,690.69,492.36
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,796.12,569.09
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,862.66,614.47
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,840.96,599.47
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,816.34,583.18
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,785.95,561.94
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,753.45,538.82
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,718.49,514.3
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,681.33,487.88
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,598.26,426.72
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,529.18,375.73
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,527.84,375.35
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,503.9,356.25
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,444.64,311.73
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,402.3,280.48
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,354.09,240.41
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,295.58,189.93
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,243.19,148.34
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,185.55,105.97
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,133.88,75.07
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,85.53,63.52
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,86.14,64.28
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,86.8,65.05
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,92.06,69.7
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,96.55,73.75
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,88.94,67.91
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,83.48,63.7
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,71.5,53.91
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,59.18,43.57
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,45.47,31.8
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,31.48,19.41
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,16.54,0.31
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.12,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,9.88,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,26.38,15.05
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,43.91,29.96
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,67.8,49.8
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,91.99,69.71
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,126.31,97.49
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,154.74,120.07
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,181.7,140.95
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,208.87,161.61
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,219.82,169.02
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,230.24,175.91
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,269.28,204.97
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,308.59,233.68
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,367.54,276.94
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,443.63,331.49
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,471.68,350.01
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,499.01,367.96
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,449.25,330.24
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,415.38,303.97
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,375.69,274.29
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,336.71,245.11
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,342.16,248.96
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,347.26,252.46
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,420.33,304.14
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,490.79,352.61
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,618.9,444.09
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,720.16,514.52
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,693.26,494.49
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,665.49,474.49
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,618.62,441.54
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,574.25,410.17
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,548.66,392.47
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,522.25,373.81
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,524.13,375.63
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,504.22,359.37
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,454.6,320.4
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,401.22,278.06
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,349.33,236.02
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,297.99,194.15
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,247.79,154.64
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,200.54,120.26
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,151.76,90.9
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,106.17,80.07
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,108.9,82.75
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,110.01,84.14
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,105.62,81.06
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,100.98,77.74
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,99.23,76.55
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,92.78,71.39
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,80.22,61.26
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,67.34,50.52
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,50.76,36.29
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,33.44,21.03
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,17.36,0.18
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,8.98,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,19.71,1.96
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,75.9,52.63
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,128.98,97.11
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,197.87,154.05
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,267.78,211.51
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,327.7,260.05
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,405.04,320.74
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,377.97,298.01
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,340.44,266.59
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,498.4,389.22
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,649.12,502.13
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,698.13,535.9
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,746.5,568.98
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,678.49,513.37
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,590.16,443.19
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,733.85,550.06
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,872.87,648.2
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,890.39,657.13
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,897.48,659.48
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,905.52,662.84
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,910.08,663.94
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,907.86,661.54
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,902.03,656.86
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,888.12,645.71
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,870.76,632.41
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,849.37,617.62
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,825.01,600.66
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,795.63,578.5
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,764.0,554.69
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,728.72,529.15
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,691.4,501.84
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,649.61,471.08
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,606.35,438.7
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,560.09,403.52
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,512.82,366.81
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,460.37,325.54
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,408.86,283.95
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,355.64,241.06
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,302.96,198.22
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,250.2,156.05
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,199.33,118.29
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,148.83,87.62
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,100.9,75.94
