Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,100.97,76.3
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,100.46,76.18
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,96.64,73.53
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,92.63,70.68
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,87.24,66.63
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,81.66,62.29
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,73.83,56.01
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,63.29,47.18
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,48.85,34.7
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,34.49,21.81
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,17.89,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,14.91,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,39.39,7.28
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,105.7,74.45
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,171.41,129.94
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,248.57,194.25
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,327.4,259.29
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,390.32,310.27
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,463.87,367.75
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,440.6,347.62
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,396.18,310.56
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,427.61,332.93
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,457.2,353.23
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,617.47,475.57
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,778.55,591.44
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,813.16,612.28
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,845.3,631.7
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,870.72,646.33
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,893.17,658.89
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,897.36,658.82
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,908.95,663.94
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,812.38,592.78
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,681.08,493.34
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,688.83,498.48
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,694.66,501.82
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,704.48,507.53
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,711.81,511.48
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,706.87,508.13
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,699.45,503.1
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,749.02,541.47
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,771.11,559.33
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,734.42,533.35
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,695.32,504.9
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,603.65,434.99
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,528.32,377.44
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,529.16,378.91
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,511.21,363.67
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,459.45,322.45
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,406.98,279.78
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,352.85,235.62
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,298.56,190.89
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,236.66,141.32
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,182.64,100.91
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,127.94,67.72
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,75.13,55.01
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,75.19,55.41
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,69.25,50.93
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,67.26,49.62
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,65.16,48.2
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,62.06,45.9
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,58.89,43.46
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,53.55,39.08
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,48.08,34.39
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,37.46,25.2
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,28.48,16.91
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,14.37,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,18.47,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,52.04,8.18
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,124.69,87.71
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,196.02,148.04
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,266.27,206.95
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,352.28,277.25
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,415.2,327.9
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,481.55,379.56
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,544.21,427.11
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,609.1,475.01
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,656.75,508.16
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,706.11,541.26
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,749.8,569.74
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,791.97,596.78
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,816.91,611.08
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,847.37,629.17
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,871.63,641.76
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,892.84,652.22
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,907.67,661.15
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,918.99,667.86
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,924.3,669.28
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,925.92,668.38
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,921.49,664.76
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,913.32,658.81
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,786.27,567.75
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,626.45,448.61
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,750.09,541.62
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,824.88,596.76
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,795.44,575.54
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,763.65,553.08
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,728.4,527.9
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,690.85,500.69
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,648.79,469.81
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,604.87,436.96
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,558.71,401.64
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,511.13,364.43
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,458.75,323.05
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,407.79,281.87
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,354.56,238.76
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,301.58,195.46
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,248.8,153.06
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,190.42,109.57
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,138.36,77.79
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,88.59,65.8
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,87.6,65.41
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,87.67,65.86
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,85.53,64.51
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,83.25,63.03
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,77.13,58.2
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,71.93,54.02
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,63.98,47.63
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,55.82,40.79
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,44.71,31.13
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,32.24,19.85
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,16.54,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,23.29,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,68.74,8.01
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,140.56,99.04
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,220.73,167.25
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,288.99,225.17
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,364.56,287.53
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,428.06,338.74
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,494.94,390.79
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,552.18,433.97
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,610.26,476.51
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,658.16,509.65
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,708.22,542.78
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,658.87,501.32
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,580.64,438.03
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,730.21,547.09
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,857.25,632.27
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,871.43,638.03
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,892.0,648.72
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,906.89,656.95
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,918.31,663.11
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,922.93,663.79
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,923.85,662.22
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,920.14,657.77
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,912.72,651.06
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,898.95,640.38
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,881.65,627.55
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,859.26,612.81
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,833.8,596.11
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,803.59,576.42
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,770.93,555.11
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,734.77,530.12
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,696.26,502.81
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,653.69,472.06
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,609.32,439.32
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,562.19,403.79
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,513.61,366.23
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,462.31,325.7
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,407.0,281.3
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,353.0,237.43
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,299.04,193.09
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,244.16,148.65
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,190.53,108.3
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,137.21,75.65
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,78.22,57.73
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,76.11,56.27
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,75.57,56.05
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,73.54,54.74
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,71.39,53.3
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,68.58,51.28
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,65.75,49.14
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,57.41,42.27
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,50.44,36.32
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,40.22,27.45
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,29.85,17.91
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,15.46,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,11.16,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,25.87,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,94.91,65.88
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,157.67,118.96
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,233.55,181.79
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,311.31,245.42
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,375.44,296.9
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,444.16,350.33
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,504.3,395.77
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,574.68,447.32
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,628.32,484.97
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,681.9,521.64
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,724.04,548.19
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,764.44,572.47
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,800.29,594.01
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,833.95,613.79
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,859.24,627.73
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,881.52,639.61
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,891.63,642.99
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,905.61,649.0
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,910.63,649.16
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,912.06,647.13
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,909.01,643.68
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,902.4,638.08
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,888.16,626.69
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,870.54,613.35
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,848.95,599.41
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,824.42,583.33
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,794.09,561.81
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,761.67,538.76
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,726.43,515.14
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,689.25,489.71
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,647.94,460.88
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,605.95,430.85
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,559.1,396.71
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,511.35,360.98
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,461.08,322.57
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,410.62,282.99
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,358.53,241.4
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,307.16,200.08
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,255.09,159.06
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,204.4,121.66
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,154.7,91.46
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,107.77,80.66
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,104.59,78.63
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,102.13,77.12
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,98.05,74.3
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,93.77,71.26
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,87.78,66.6
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,81.57,61.64
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,73.32,55.07
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,62.47,46.04
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,47.37,33.2
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,32.37,19.84
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,16.74,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.89,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,30.22,17.61
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,51.28,35.7
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,86.73,65.11
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,119.15,91.9
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,150.36,117.24
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,182.49,142.76
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,258.37,202.29
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,327.06,254.59
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,406.68,314.05
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,475.56,364.1
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,555.7,422.39
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,658.06,494.33
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,677.91,504.33
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,694.05,512.1
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,723.16,528.72
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,750.3,543.64
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,758.03,545.62
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,762.76,545.77
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,859.19,612.74
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,927.32,654.98
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,923.61,651.44
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,916.18,646.2
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,898.93,633.5
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,878.11,618.7
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,856.31,604.93
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,831.55,589.24
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,802.11,569.52
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,770.33,547.94
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,734.4,523.39
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,696.25,496.85
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,654.37,467.31
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,613.66,437.72
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,565.35,402.15
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,515.84,364.72
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,464.05,324.57
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,411.23,282.5
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,356.95,239.01
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,302.87,195.13
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,248.21,151.28
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,194.85,111.37
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,159.46,97.88
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,156.69,119.74
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,114.63,86.79
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,78.14,57.85
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,75.88,56.39
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,73.48,54.78
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,69.7,51.96
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,65.78,48.94
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,57.03,41.86
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,49.7,35.7
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,39.14,26.53
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,28.38,16.65
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.35,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,14.49,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,41.17,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,107.52,74.47
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,185.99,140.94
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,254.63,198.67
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,332.62,262.8
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,401.78,318.05
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,470.69,371.28
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,533.52,417.38
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,598.41,463.28
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,650.38,499.08
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,702.0,533.04
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,746.35,559.94
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,785.67,582.85
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,820.65,603.42
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,853.14,622.1
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,879.03,636.53
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,901.89,648.97
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,917.35,657.66
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,917.71,656.72
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,923.12,658.24
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,924.91,657.5
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,920.73,653.06
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,912.88,646.44
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,902.03,638.04
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,887.55,627.42
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,865.12,613.08
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,839.57,596.75
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,809.58,577.69
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,776.98,556.8
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,740.01,531.65
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,700.7,503.85
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,657.85,472.33
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,613.06,438.79
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,565.21,403.88
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,515.91,366.78
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,464.37,326.27
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,412.1,284.14
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,357.98,239.78
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,297.8,190.67
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,245.91,159.87
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,242.79,169.71
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,211.42,148.29
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,178.65,136.88
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,117.64,89.16
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,68.76,50.27
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,66.74,48.97
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,64.61,47.53
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,61.5,45.24
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,58.32,42.79
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,52.54,38.14
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,46.6,33.13
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,36.02,23.96
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,26.99,15.49
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,13.61,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,14.46,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,40.7,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,114.56,78.96
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,184.56,138.96
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,251.87,195.4
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,328.31,257.99
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,397.47,312.93
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,465.54,365.22
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,359.99,282.03
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,226.12,174.22
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,465.69,361.47
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,693.75,526.89
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,735.36,551.75
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,778.64,578.58
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,585.09,437.39
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,322.77,238.93
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,627.08,465.97
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,891.1,642.91
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,896.17,641.59
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,908.52,647.15
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,913.63,648.09
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,915.12,646.88
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,911.57,643.95
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,904.37,638.86
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,889.88,629.24
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,871.92,617.54
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,850.79,603.87
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,826.62,588.29
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,733.07,520.99
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,626.71,443.21
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,675.96,482.23
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,691.9,496.73
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,650.44,466.99
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,607.02,435.49
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,560.38,400.86
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,512.32,364.23
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,459.51,323.23
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,407.66,281.86
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,342.43,236.42
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,317.12,223.73
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,261.65,172.91
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,194.03,112.08
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,156.82,96.07
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,152.58,117.39
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,127.51,97.82
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,112.53,86.16
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,115.18,88.84
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,110.77,85.75
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,97.93,75.51
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,84.55,64.63
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,70.55,53.13
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,56.08,40.95
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,41.78,28.64
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,27.64,15.92
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,14.19,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,19.7,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,58.03,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,130.15,89.02
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,208.53,156.43
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,279.34,215.35
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,358.63,279.14
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,421.3,328.12
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,487.4,377.63
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,546.4,419.15
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,604.9,458.64
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,655.48,491.26
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,705.38,522.52
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,748.01,548.71
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,788.91,573.43
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,814.2,588.16
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,844.95,606.51
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,869.66,621.24
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,891.26,633.98
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,906.26,643.44
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,917.79,650.8
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,923.4,653.55
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,925.29,654.0
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,921.54,651.94
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,914.04,647.58
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,900.12,637.84
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,882.6,625.86
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,860.79,612.4
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,835.78,596.8
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,805.81,576.65
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,773.2,554.69
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,737.22,530.7
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,698.74,503.54
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,566.22,406.96
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,451.99,322.97
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,498.64,358.7
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,514.32,368.16
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,444.84,315.87
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,404.71,287.08
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,355.52,250.94
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,311.73,219.13
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,276.68,192.08
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,240.33,164.79
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,201.79,138.22
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,160.59,123.34
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,143.19,110.23
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,120.32,92.5
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,118.91,91.92
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,110.74,85.77
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,97.29,75.01
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,83.27,63.6
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,69.58,52.33
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,55.43,40.4
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,41.08,28.06
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,26.92,15.28
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,13.8,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,7.26,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,35.08,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,100.57,67.88
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,177.88,133.58
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,247.03,191.15
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,325.87,255.15
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,395.04,309.6
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,463.58,361.62
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,526.77,407.89
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,592.27,454.2
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,643.98,489.27
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,695.33,522.25
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,736.62,547.64
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,780.0,574.09
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,658.9,486.04
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,487.89,358.99
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,705.18,517.31
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,886.28,637.17
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,902.21,644.54
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,914.73,651.15
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,803.98,574.51
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,643.06,458.89
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,803.01,574.6
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,911.84,647.66
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,895.86,635.42
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,876.29,621.82
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,758.35,539.77
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,614.98,436.52
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,714.31,510.43
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,768.88,551.3
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,733.16,526.31
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,695.16,499.64
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,653.08,469.57
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,609.23,437.55
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,562.7,402.75
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,514.77,366.02
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,462.66,325.6
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,413.21,286.36
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,356.43,241.42
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,303.98,199.04
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,257.69,165.34
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,223.88,144.24
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,173.25,109.9
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,119.76,90.92
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,107.41,81.41
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,97.75,73.96
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,91.76,69.55
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,85.43,64.79
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,77.89,58.8
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,69.94,52.36
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,61.94,45.8
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,53.73,38.81
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,41.18,27.98
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,28.62,16.41
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,14.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,6.83,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,56.55,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,131.95,89.44
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,213.28,160.47
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,285.36,221.36
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,366.04,287.52
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,430.15,338.56
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,497.69,390.05
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,556.74,432.31
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,614.96,472.16
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,666.08,504.57
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,716.48,535.2
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,759.08,558.28
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,799.79,579.15
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,825.51,592.62
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,856.9,609.75
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,881.46,622.85
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,902.8,633.95
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,917.81,642.18
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,929.32,648.3
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,934.43,650.52
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,935.78,650.5
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,931.9,647.84
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,924.26,642.99
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,911.06,634.22
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,894.23,623.21
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,871.75,609.6
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,846.06,593.93
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,816.57,574.52
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,784.26,553.25
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,747.41,529.48
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,708.05,502.44
