Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,826.95,597.54
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,906.51,650.83
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,884.27,635.75
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,858.69,619.11
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,791.99,570.75
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,714.84,512.06
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,727.25,525.51
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,716.01,521.47
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,671.75,489.36
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,625.58,455.3
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,576.7,418.37
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,526.26,379.26
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,472.82,336.96
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,419.88,294.04
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,360.75,246.19
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,305.11,200.12
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,248.53,153.68
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,193.27,111.04
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,138.37,75.76
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,85.57,64.27
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,71.0,52.68
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,69.88,51.98
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,67.55,50.38
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,65.11,48.65
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,61.66,46.02
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,58.14,43.21
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,51.54,37.64
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,42.69,29.96
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,31.86,20.35
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,20.87,8.17
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.44,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,61.46,32.03
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,127.33,94.68
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,213.64,166.83
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,305.73,243.12
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,374.07,298.91
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,447.76,357.01
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,526.9,416.72
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,604.28,473.1
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,659.52,511.59
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,714.6,548.29
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,763.94,578.98
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,808.69,605.8
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,845.66,627.87
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,880.1,648.0
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,907.99,663.56
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,921.8,669.75
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,938.13,677.76
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,950.93,683.5
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,958.1,685.68
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,961.56,685.6
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,957.44,682.2
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,949.51,676.52
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,936.89,666.81
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,920.57,654.85
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,897.57,639.79
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,871.29,622.65
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,841.07,601.69
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,807.91,578.84
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,769.7,553.8
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,728.98,525.21
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,684.37,493.35
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,637.58,459.23
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,587.85,422.14
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,536.57,382.91
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,482.55,340.6
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,427.61,296.42
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,370.59,249.73
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,313.48,202.43
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,255.74,155.41
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,191.21,106.2
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,133.9,69.8
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,78.57,57.83
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,70.19,51.45
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,68.52,50.42
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,60.66,44.31
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,58.54,42.82
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,55.09,40.18
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,51.57,37.38
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,45.83,32.64
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,39.99,27.57
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,30.83,19.42
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,20.2,7.16
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,11.61,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,92.62,48.46
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,170.42,127.5
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,247.31,192.79
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,341.1,269.84
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,409.5,325.3
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,482.14,381.95
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,549.48,432.7
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,619.49,483.64
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,669.39,516.67
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,721.9,550.78
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,768.95,579.27
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,814.57,606.1
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,849.79,626.34
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,872.84,638.26
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,899.31,652.44
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,922.68,664.46
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,938.45,671.53
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,950.65,676.39
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,956.73,677.8
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,959.03,676.97
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,954.63,673.45
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,946.4,667.69
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,932.99,657.75
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,915.88,645.59
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,892.97,631.16
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,866.72,614.6
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,836.47,594.19
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,803.24,571.85
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,764.9,547.24
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,724.0,519.39
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,679.63,488.27
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,633.08,454.8
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,583.41,418.05
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,532.12,379.05
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,477.94,336.81
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,422.88,292.68
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,366.12,246.73
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,309.2,199.89
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,251.48,152.66
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,194.54,108.9
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,129.14,66.23
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,73.41,53.94
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,65.45,47.74
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,64.3,47.0
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,61.88,45.31
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,54.44,39.46
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,51.53,37.25
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,48.6,34.92
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,43.14,30.39
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,37.59,25.56
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,28.76,17.65
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.7,5.52
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,91.15,44.46
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,190.08,141.03
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,268.6,207.86
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,355.0,279.12
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,423.36,333.97
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,495.87,389.64
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,559.53,436.66
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,622.54,481.02
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,675.43,515.74
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,727.7,549.15
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,773.03,576.99
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,816.69,603.19
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,843.64,617.51
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,876.64,635.76
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,901.96,649.11
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,924.09,660.41
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,939.92,667.7
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,952.16,672.83
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,958.28,674.62
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,960.59,674.21
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,956.21,671.13
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,947.98,665.81
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,934.09,655.69
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,916.5,643.38
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,894.02,629.38
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,868.17,613.25
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,837.46,593.02
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,803.81,570.81
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,765.82,546.59
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,725.24,519.12
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,680.81,488.14
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,634.2,454.8
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,584.47,418.16
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,533.13,379.27
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,478.82,337.08
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,423.96,293.28
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,367.35,247.65
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,310.63,201.14
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,253.16,154.18
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,188.73,104.81
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,131.05,67.92
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,75.3,55.47
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,67.16,49.13
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,65.74,48.18
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,63.38,46.55
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,55.85,40.62
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,52.29,37.88
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,48.65,34.95
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,43.19,30.42
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,37.65,25.58
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,28.39,17.29
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.93,4.84
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,98.53,45.51
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,203.25,151.36
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,279.24,216.68
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,364.9,287.28
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,432.68,342.05
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,504.52,397.6
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,564.61,442.39
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,629.04,487.83
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,682.15,522.96
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,734.59,556.75
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,778.48,582.67
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,812.01,600.98
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,847.34,621.49
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,880.05,640.0
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,904.38,652.85
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,925.38,663.55
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,941.82,672.71
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,954.64,679.68
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,958.98,680.3
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,959.45,678.64
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,955.51,675.74
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,947.73,670.54
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,933.83,660.5
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,916.24,648.21
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,893.76,633.92
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,867.94,617.49
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,836.11,596.11
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,801.54,572.91
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,763.86,548.52
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,723.63,520.75
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,678.86,488.97
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,632.23,455.15
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,583.28,418.71
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,532.76,380.14
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,478.8,338.08
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,424.05,294.24
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,368.07,248.96
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,312.0,202.86
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,247.99,151.02
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,190.47,106.71
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,133.42,70.21
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,78.38,57.96
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,69.52,51.04
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,67.15,49.33
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,59.05,43.01
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,56.51,41.17
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,52.66,38.19
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,48.7,34.99
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,42.84,30.11
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,36.87,24.91
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,27.6,16.58
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,18.11,3.4
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,91.45,38.24
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,195.23,144.41
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,271.1,209.67
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,356.45,280.21
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,425.86,336.7
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,499.54,394.31
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,562.26,440.8
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,626.64,486.38
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,677.79,519.79
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,731.4,554.03
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,776.87,581.74
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,820.62,607.72
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,856.52,627.95
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,879.96,639.75
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,808.6,587.89
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,683.13,495.54
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,840.89,605.98
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,955.95,677.22
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,961.01,676.96
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,962.25,675.46
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,957.72,672.36
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,949.38,667.03
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,934.0,656.05
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,914.97,642.92
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,891.68,628.49
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,865.16,612.0
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,833.96,592.76
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,800.04,571.59
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,761.95,547.17
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,721.45,519.3
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,676.8,488.11
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,630.37,454.82
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,581.12,418.5
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,530.48,380.08
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,477.13,338.6
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,421.46,294.38
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,364.91,248.97
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,308.71,203.02
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,248.13,164.92
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,235.74,167.49
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,170.7,111.09
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,82.81,62.02
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,104.73,80.12
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,141.92,110.5
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,126.66,98.71
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,110.82,86.3
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,83.25,63.79
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,55.33,40.65
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,48.62,34.98
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,39.79,27.29
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.53,17.26
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.09,1.72
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,9.39,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,81.7,30.2
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,170.32,126.0
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,241.69,187.71
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,327.76,259.09
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,396.97,315.26
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,470.7,372.77
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,379.94,300.29
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,275.98,215.31
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,492.78,384.96
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,709.13,541.54
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,575.98,437.9
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,393.18,295.96
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,641.41,481.66
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,870.79,636.36
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,897.85,649.49
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,910.83,654.98
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,927.1,662.78
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,939.89,668.36
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,946.18,669.91
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,948.74,669.27
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,945.15,666.26
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,937.81,661.07
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,924.87,651.47
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,908.32,639.71
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,886.08,625.44
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,860.6,609.15
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,829.98,588.6
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,796.61,566.27
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,759.06,541.99
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,719.08,514.35
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,674.82,483.39
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,628.66,450.34
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,579.76,414.24
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,529.41,376.11
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,476.4,335.13
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,419.92,290.57
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,363.38,244.85
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,307.04,198.7
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,249.81,152.57
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,193.84,110.03
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,138.67,75.08
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,78.75,57.97
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,71.06,52.06
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,69.6,51.09
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,66.88,49.19
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,64.03,47.14
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,59.76,43.85
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,55.38,40.33
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,48.67,34.76
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,39.76,27.1
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,28.48,17.04
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.05,0.19
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,9.39,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,76.2,23.91
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,157.61,115.72
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,234.0,181.04
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,327.0,257.75
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,397.06,314.43
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,471.72,372.47
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,539.27,422.35
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,609.46,472.21
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,663.86,508.1
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,718.01,542.79
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,761.45,569.35
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,807.07,596.89
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,843.84,617.35
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,878.07,635.72
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,894.79,641.45
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,918.74,651.85
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,934.18,659.78
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,946.1,665.62
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,952.94,667.0
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,956.02,666.2
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,951.95,663.38
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,944.1,658.38
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,931.09,648.95
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,914.42,637.37
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,891.54,623.29
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,865.36,607.15
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,834.41,587.0
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,800.59,564.94
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,762.87,541.13
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,722.62,514.08
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,677.9,483.25
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,631.16,450.17
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,581.73,413.96
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,530.79,375.63
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,476.66,334.05
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,422.61,291.37
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,362.77,243.47
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,306.33,197.34
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,248.63,150.93
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,192.17,108.1
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,136.49,72.94
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,83.07,61.19
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,68.98,50.17
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,67.74,49.38
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,65.28,47.69
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,62.71,45.87
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,58.74,42.83
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,54.7,39.58
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,47.54,33.65
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,38.32,25.77
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,27.37,15.97
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.29,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,8.96,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,58.36,13.58
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,123.46,89.6
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,206.76,159.56
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,292.49,230.35
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,361.09,285.95
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,435.24,343.82
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,511.61,401.21
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,585.96,455.19
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,641.77,493.54
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,697.61,529.96
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,747.78,560.29
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,797.01,589.15
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,828.97,606.96
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,863.59,626.39
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,891.58,641.57
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,916.6,654.76
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,934.14,663.16
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,948.21,669.44
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,955.21,671.36
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,945.18,662.78
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,941.83,660.43
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,934.78,655.82
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,922.85,646.9
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,907.34,635.87
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,884.71,621.43
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,858.91,605.03
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,808.66,568.72
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,744.94,521.44
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,701.97,493.16
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,658.85,464.26
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,653.32,462.33
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,627.48,445.19
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,580.69,411.83
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,529.59,374.54
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,475.48,333.18
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,421.2,290.55
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,365.5,246.45
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,310.19,201.86
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,254.07,156.84
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,193.06,110.74
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,137.97,75.74
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,85.44,63.36
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,78.61,58.15
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,77.52,57.51
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,74.46,55.37
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,71.24,53.06
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,66.19,49.03
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,58.81,42.95
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,50.37,35.96
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,41.76,28.53
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,28.75,16.94
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,15.79,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,8.54,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,75.89,13.91
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,159.16,116.31
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,234.82,181.62
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,326.7,257.6
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,397.83,315.26
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,473.71,374.33
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,541.51,424.35
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,611.95,474.13
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,667.31,510.84
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,718.89,543.91
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,767.65,574.2
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,815.14,602.95
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,851.14,623.44
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,884.56,641.99
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,901.45,649.57
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,925.51,661.9
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,942.07,669.3
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,955.07,674.53
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,960.91,675.72
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,963.01,674.73
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,958.89,671.8
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,950.96,666.63
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,938.74,657.87
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,922.76,646.86
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,899.59,632.67
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,873.05,616.32
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,842.47,596.06
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,808.88,573.79
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,770.11,549.0
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,728.76,521.24
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,683.93,489.97
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,636.92,456.35
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,586.12,419.01
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,533.8,379.47
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,479.24,337.14
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,423.83,292.9
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,366.56,246.23
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,309.21,198.87
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,250.9,151.49
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,193.41,107.57
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,128.04,65.23
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,72.2,52.56
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,65.05,47.15
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,63.86,46.49
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,61.4,44.78
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,53.97,38.94
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,50.67,36.3
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,47.35,33.53
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,41.03,28.27
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,34.59,22.65
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,24.8,13.71
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,14.05,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,7.68,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,71.05,6.91
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,148.49,107.93
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,222.92,172.1
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,308.52,243.09
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,377.66,299.3
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,459.09,362.63
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,527.79,414.41
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,599.24,466.5
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,654.88,504.24
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,710.45,540.67
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,759.06,570.41
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,802.76,596.13
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,839.53,617.44
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,873.82,636.81
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,901.15,651.38
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,925.46,663.91
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,931.16,664.43
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,944.8,670.29
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,951.38,671.98
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,954.27,671.53
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,950.54,668.44
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,943.06,663.15
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,930.0,653.12
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,913.32,640.98
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,890.87,626.92
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,865.16,610.8
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,834.24,590.32
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,800.48,567.96
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,762.48,543.66
