Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,722.02,516.09
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,677.9,484.17
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,631.78,450.24
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,582.22,413.94
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,531.2,375.59
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,477.65,334.39
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,423.3,291.39
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,366.65,246.22
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,304.74,196.48
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,246.98,149.81
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,190.39,106.73
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,134.08,71.12
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,80.08,58.86
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,67.96,49.39
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,67.95,49.59
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,64.12,46.79
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,60.06,43.73
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,56.35,40.88
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,52.59,37.84
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,45.32,31.7
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,36.12,23.74
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,26.49,14.79
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,17.34,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,71.71,0.15
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,151.46,109.38
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,231.36,178.12
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,330.01,259.26
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,357.04,282.16
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,385.27,304.18
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,374.16,294.12
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,369.85,288.26
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,441.79,342.0
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,517.34,396.57
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,551.93,417.91
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,584.59,437.49
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,681.06,503.83
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,762.49,557.76
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,737.83,534.99
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,690.31,498.05
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,714.66,512.26
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,737.05,524.58
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,869.99,615.39
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,956.73,668.09
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,953.04,664.74
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,945.56,659.89
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,929.61,648.5
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,910.06,635.0
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,887.28,621.19
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,861.29,605.29
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,829.78,584.55
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,795.65,562.06
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,758.19,538.29
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,718.34,511.24
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,667.41,473.18
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,616.42,435.46
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,579.09,411.35
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,528.29,375.54
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,474.27,334.25
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,431.42,301.29
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,372.61,253.97
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,307.55,199.67
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,251.02,154.15
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,195.76,112.2
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,134.37,72.62
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,81.49,60.0
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,73.84,54.13
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,71.18,52.2
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,68.52,50.36
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,65.75,48.39
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,60.81,44.53
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,55.71,40.39
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,45.87,32.12
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,37.47,24.79
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,25.42,13.78
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,13.49,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,7.26,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,53.94,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,115.9,82.45
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,199.87,153.4
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,286.16,224.7
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,353.28,279.44
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,426.47,336.98
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,506.06,397.0
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,582.66,452.84
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,639.68,492.24
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,696.83,529.8
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,746.94,560.53
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,796.13,589.84
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,833.36,610.7
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,863.09,626.15
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,891.05,639.16
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,916.03,649.94
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,933.44,656.68
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,947.39,661.16
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,953.85,661.36
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,956.6,659.36
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,953.61,656.31
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,946.84,651.13
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,927.47,637.05
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,904.46,621.0
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,882.67,608.04
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,857.71,593.08
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,826.47,572.92
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,792.7,550.51
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,754.9,525.8
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,714.96,499.25
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,671.45,470.02
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,626.39,439.0
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,577.69,404.3
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,528.08,368.07
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,473.3,327.53
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,421.53,288.17
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,367.44,246.73
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,314.33,205.33
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,260.91,163.65
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,209.02,125.24
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,157.71,93.28
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,109.6,81.83
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,107.68,80.68
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,110.17,82.96
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,107.64,81.42
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,99.32,75.17
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,86.61,65.2
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,73.46,54.59
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,58.82,42.55
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,43.78,29.83
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,27.74,15.3
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,3.69,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,7.39,0.02
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,16.05,7.32
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,24.74,14.64
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,34.7,22.93
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,44.69,31.12
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,106.69,81.61
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,186.1,144.2
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,336.8,262.54
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,500.13,383.42
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,570.4,430.96
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,662.07,491.73
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,708.0,520.41
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,753.13,548.37
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,799.18,576.83
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,850.85,608.06
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,797.32,568.49
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,727.77,519.62
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,708.98,505.51
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,688.03,489.46
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,571.57,410.28
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,457.55,330.76
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,548.09,395.04
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,618.71,443.05
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,606.41,433.79
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,593.24,424.7
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,571.64,410.25
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,549.9,395.67
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,552.93,398.39
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,553.05,398.77
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,385.25,281.47
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,226.03,166.08
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,369.39,272.29
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,485.38,352.13
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,393.24,285.76
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,317.84,232.83
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,326.77,236.19
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,318.89,223.74
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,272.95,190.78
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,232.9,164.41
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,178.5,129.9
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,147.92,116.85
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,133.64,105.71
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,119.43,94.46
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,104.43,82.39
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,89.28,70.03
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,73.34,56.76
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,57.23,43.1
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,42.39,30.35
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,27.28,17.19
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,15.67,6.38
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.27,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,11.14,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,22.89,11.93
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,51.31,35.92
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,86.54,65.35
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,118.92,92.47
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,152.22,119.96
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,158.63,124.67
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,152.32,118.87
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,91.81,69.51
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,38.92,26.1
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,189.63,148.23
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,351.27,274.1
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,294.12,227.84
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,221.73,169.93
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,310.36,238.46
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,384.05,294.19
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,404.36,308.57
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,424.19,322.62
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,433.45,328.71
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,442.22,334.49
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,228.28,173.14
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,26.75,15.53
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,96.34,70.42
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,166.66,124.95
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,218.37,164.43
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,269.47,202.95
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,317.76,239.01
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,355.68,266.98
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,193.13,144.77
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,34.3,21.49
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,172.25,129.28
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,305.28,229.71
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,263.5,198.09
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,223.09,167.76
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,218.22,164.27
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,213.23,160.63
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,227.94,171.7
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,242.55,182.44
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,217.73,163.77
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,194.0,146.11
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,153.36,116.1
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,105.78,83.42
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,76.1,58.92
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,43.88,31.87
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,37.63,26.72
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,31.38,21.5
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,25.57,16.51
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,19.77,11.46
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,14.39,6.74
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,9.03,1.99
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,5.33,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,9.89,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,19.83,9.63
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,40.01,26.97
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,59.72,43.61
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,83.44,63.52
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,107.37,83.32
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,96.11,73.82
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,86.2,65.36
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,106.58,81.65
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,126.94,97.68
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,157.32,121.47
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,187.97,145.07
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,175.48,134.66
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,163.54,124.83
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,123.23,92.84
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,84.51,62.0
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,132.01,99.47
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,180.18,136.76
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,216.42,164.03
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,252.55,190.79
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,181.33,136.2
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,112.28,82.73
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,156.97,117.51
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,201.44,151.45
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,170.92,127.94
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,140.91,104.85
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,189.2,141.98
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,236.68,177.84
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,223.12,167.46
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,209.76,157.42
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,212.85,159.87
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,215.74,162.14
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,276.36,207.92
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,330.74,248.03
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,267.27,200.84
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,210.94,158.91
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,220.18,166.15
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,220.69,166.46
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,167.26,126.18
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,108.0,80.82
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,66.92,48.53
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,23.99,14.85
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,81.13,63.49
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,127.91,102.98
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,112.51,90.32
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,100.04,80.08
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,83.48,66.14
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,66.81,51.82
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,49.37,36.65
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,31.7,21.07
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,18.18,7.85
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,11.14,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,23.27,12.17
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,48.98,34.36
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,74.33,56.01
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,111.92,87.59
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,143.4,113.73
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,117.65,91.93
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,101.83,78.07
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,107.62,82.31
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,113.62,86.63
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,125.88,95.88
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,138.14,105.01
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,202.57,155.5
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,286.29,219.41
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,404.01,308.3
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,542.41,408.07
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,561.32,419.74
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,579.57,431.51
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,621.6,458.86
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,661.85,484.24
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,717.47,521.23
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,752.99,544.26
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,651.64,472.58
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,567.71,412.42
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,478.05,349.69
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,404.97,297.34
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,271.07,200.91
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,139.2,102.36
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,115.45,84.44
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,92.07,66.44
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,100.7,73.21
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,109.25,79.88
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,67.32,47.4
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,25.0,14.19
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,22.9,12.56
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,20.79,10.92
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,20.36,10.64
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,19.92,10.36
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,97.04,71.64
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,165.85,125.47
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,132.81,100.18
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,100.56,78.78
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,111.45,88.18
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,121.23,96.65
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,106.22,84.6
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,91.08,72.25
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,74.83,58.55
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,58.41,44.46
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,43.27,31.28
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,27.96,17.79
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,16.1,5.88
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.41,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.56,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,12.75,4.71
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,18.94,9.97
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,26.4,16.25
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,33.87,22.46
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,72.12,53.76
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,113.99,87.31
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,154.44,119.71
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,195.72,152.25
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,284.74,221.64
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,361.08,279.37
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,474.48,364.89
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,591.91,450.41
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,617.15,465.51
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,640.75,479.79
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,614.7,459.5
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,606.2,451.63
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,605.44,448.95
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,603.43,445.45
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,507.87,375.93
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,397.63,294.93
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,255.79,190.31
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,115.66,83.94
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,225.05,167.22
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,344.6,255.3
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,395.46,292.23
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,443.2,326.62
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,421.87,310.99
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,401.09,295.99
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,447.5,330.42
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,482.56,355.7
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,477.77,352.05
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,465.34,342.4
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,428.99,315.01
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,392.22,286.8
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,340.48,248.7
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,300.59,219.72
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,268.88,194.46
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,235.3,168.27
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,194.87,141.88
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,162.15,128.91
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,140.16,111.43
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,113.65,89.96
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,98.95,78.2
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,84.11,66.09
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,68.81,53.21
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,53.36,39.96
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,39.2,27.68
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,24.79,15.01
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,14.02,3.93
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,19.03,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,46.65,29.44
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,98.35,74.21
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,144.48,113.59
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,187.3,149.31
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,231.83,185.39
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,166.51,131.65
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,79.69,59.45
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,93.41,70.38
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,107.12,81.06
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,158.69,121.69
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,211.37,162.17
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,275.55,210.98
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,324.49,247.35
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,345.71,262.3
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,366.59,277.03
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,445.03,334.77
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,542.29,403.91
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,548.29,405.61
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,553.29,407.23
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,617.67,452.82
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,695.22,505.64
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,614.88,448.2
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,551.5,402.66
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,603.82,440.43
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,661.17,479.87
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,615.55,447.72
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,580.42,423.16
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,558.91,408.19
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,536.96,392.73
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,306.51,228.21
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,82.72,59.1
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,172.0,128.22
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,257.04,192.02
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,346.37,256.85
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,410.98,298.91
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,364.49,261.19
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,316.06,221.66
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,253.2,179.25
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,222.57,164.17
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,182.81,130.44
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,139.42,110.72
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,116.12,91.99
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,100.61,79.45
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,89.18,70.31
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,77.09,60.41
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,66.9,51.81
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,56.28,42.61
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,44.72,32.44
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,32.78,21.66
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,20.41,7.49
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,7.68,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,37.82,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,109.52,75.51
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,196.78,152.64
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,285.33,227.03
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,358.16,287.24
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,437.32,350.31
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,512.46,407.91
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,584.67,461.56
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,468.36,369.42
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,341.89,267.06
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,576.3,449.38
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,801.99,610.76
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,834.31,629.87
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,869.42,652.04
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,722.28,543.45
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,524.35,393.06
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,759.07,568.29
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,957.89,703.25
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,951.71,695.2
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,954.73,694.96
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,845.73,618.35
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,702.84,512.89
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,594.28,435.32
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,489.97,359.04
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,635.14,465.09
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,751.62,546.84
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,671.13,488.71
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,595.92,434.69
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,615.65,449.88
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,622.97,455.62
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,580.95,425.26
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,540.41,395.95
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,515.42,377.8
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,486.75,356.2
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,385.47,282.72
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,303.25,223.78
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,318.5,231.68
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,315.95,222.97
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,269.05,185.06
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,221.32,148.03
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,173.39,115.63
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,126.79,99.16
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,101.47,78.86
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,75.2,57.44
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,71.6,54.79
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,67.85,51.91
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,60.07,45.49
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,53.23,39.65
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,43.52,31.11
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,33.62,22.06
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,17.01,4.31
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,6.83,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,13.18,4.05
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,26.86,16.06
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,41.56,28.52
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,58.99,43.1
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,76.21,57.29
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,69.87,51.88
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,64.84,47.52
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,86.44,64.82
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,108.17,81.97
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,120.93,91.62
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,133.69,101.16
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,136.22,102.81
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,138.92,104.63
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,153.65,115.7
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,168.41,126.67
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,214.51,161.79
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,260.76,196.46
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,292.88,220.16
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,342.79,256.75
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,339.0,253.36
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,319.24,238.5
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,321.55,239.59
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,323.69,240.51
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,289.5,215.14
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,256.1,190.34
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,261.9,194.68
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,267.43,198.72
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,263.88,196.08
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,260.25,193.43
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,306.83,228.04
