Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,346.5,256.97
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,188.27,139.99
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,30.84,18.77
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,86.74,62.86
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,140.55,104.64
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,79.05,56.93
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,15.76,6.97
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,14.09,5.68
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,12.42,4.37
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,10.33,2.73
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.26,1.38
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,23.14,14.11
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,38.05,26.89
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,32.22,22.06
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,26.4,17.18
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,21.01,12.55
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,15.63,7.86
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,11.09,3.83
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,6.56,0.0
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.28,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,5.55,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,10.69,2.19
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,21.45,11.8
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,32.23,21.06
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,45.28,32.11
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,59.08,43.62
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,78.24,59.35
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,97.34,74.79
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,108.01,83.16
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,118.74,91.5
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,231.27,181.83
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,337.64,263.88
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,352.1,273.25
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,365.93,282.4
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,459.4,351.47
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,533.67,404.3
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,507.18,381.83
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,459.92,345.27
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,392.77,294.21
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,309.78,231.49
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,455.14,337.36
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,596.79,432.66
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,574.27,411.8
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,551.54,392.71
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,339.72,249.16
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,146.96,108.17
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,213.23,159.11
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,278.46,207.68
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,275.56,205.49
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,272.56,203.52
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,310.31,231.9
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,341.49,255.08
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,317.34,237.42
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,294.04,220.47
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,282.56,212.23
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,270.66,203.51
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,227.29,171.13
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,191.5,144.44
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,193.5,146.03
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,185.66,139.96
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,173.65,131.05
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,159.01,127.51
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,125.59,100.34
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,92.39,72.96
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,79.61,62.56
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,66.71,51.85
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,53.7,40.72
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,40.56,29.29
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,28.5,18.7
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,16.48,8.0
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,8.22,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.28,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.46,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,5.74,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,9.03,1.79
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,13.16,5.25
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,17.3,8.68
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,32.63,21.25
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,48.03,33.69
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,77.22,57.16
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,108.29,81.77
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,125.28,94.73
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,142.28,107.54
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,186.75,142.06
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,231.7,176.37
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,314.85,238.88
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,381.61,287.62
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,527.01,395.26
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,671.8,498.08
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,753.71,556.24
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,851.03,623.45
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,778.68,570.76
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,721.9,528.97
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,689.23,504.47
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,642.63,470.4
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,621.88,455.56
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,600.71,440.3
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,730.82,538.91
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,807.02,595.41
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,695.95,513.27
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,583.83,429.06
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,626.18,463.86
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,633.56,471.18
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,582.97,432.41
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,531.03,391.84
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,476.26,348.0
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,418.37,300.64
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,360.33,252.04
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,302.67,203.09
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,244.61,154.73
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,188.51,110.95
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,126.35,70.13
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,72.56,55.11
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,70.48,53.64
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,68.91,52.53
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,65.71,50.13
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,62.4,47.57
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,57.24,43.19
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,49.91,36.78
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,40.39,28.35
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,30.73,19.34
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,15.52,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,38.26,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,110.78,72.41
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,201.23,155.47
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,292.31,232.42
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,162.27,129.98
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,6.58,0.0
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,35.95,23.97
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,65.82,48.16
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,197.11,155.42
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,348.02,274.18
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,591.94,465.02
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,822.39,631.65
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,860.67,654.17
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,896.46,675.68
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,791.14,597.12
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,655.16,491.9
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,836.59,626.78
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,973.52,719.65
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,981.12,721.7
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,984.94,722.15
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,981.02,718.39
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,973.21,712.24
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,958.23,700.37
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,939.55,686.23
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,916.38,670.63
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,889.78,652.79
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,857.36,631.02
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,821.96,607.19
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,781.76,579.73
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,739.01,549.35
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,692.61,515.27
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,644.22,478.98
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,527.25,390.27
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,432.76,319.06
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,411.69,302.97
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,383.4,280.57
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,358.46,255.66
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,307.39,206.29
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,248.85,157.53
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,192.35,113.54
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,129.53,72.45
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,75.44,57.3
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,74.03,56.38
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,72.59,55.4
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,69.15,52.83
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,65.61,50.08
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,59.78,45.24
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,51.33,37.95
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,41.1,28.9
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,30.71,19.16
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,15.52,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,57.08,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,161.33,106.0
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,252.17,195.98
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,352.84,281.39
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,429.34,345.06
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,511.14,410.2
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,581.65,463.86
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,651.59,514.12
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,708.27,553.68
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,764.45,592.0
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,813.56,623.51
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,851.8,646.89
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,887.65,668.16
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,920.75,687.32
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,947.25,701.89
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,970.44,714.23
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,985.66,722.75
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,997.1,728.94
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,1002.17,729.64
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,1003.26,727.93
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,997.86,723.33
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,988.47,716.32
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,970.53,702.74
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,948.85,686.9
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,923.94,670.19
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,895.59,651.26
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,862.34,629.33
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,826.12,605.34
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,719.36,527.85
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,609.57,445.75
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,643.48,474.07
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,644.52,476.75
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,592.32,436.83
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,538.73,395.04
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,481.71,349.61
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,422.73,301.65
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,363.77,253.08
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,305.27,204.07
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,246.48,155.21
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,189.48,110.88
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,126.13,69.61
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,71.78,54.27
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,70.21,53.22
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,68.59,52.07
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,64.97,49.32
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,61.22,46.37
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,55.96,42.0
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,50.64,37.35
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,38.62,26.78
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,28.53,17.23
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.4,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,54.4,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,154.31,98.97
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,241.19,186.42
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,335.79,266.15
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,413.57,330.58
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,496.82,396.7
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,563.97,447.24
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,633.01,496.21
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,690.82,535.85
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,748.51,574.44
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,793.42,602.09
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,841.1,631.16
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,878.06,652.02
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,912.37,670.87
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,940.96,685.73
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,954.81,691.0
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,969.84,698.61
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,981.25,703.96
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,986.89,704.4
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,988.7,702.6
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,859.61,616.37
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,696.92,500.68
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,843.87,607.38
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,942.64,671.79
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,917.87,654.84
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,889.71,637.01
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,857.03,615.04
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,821.32,591.13
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,780.8,565.16
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,737.74,536.52
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,690.21,503.21
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,640.73,467.68
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,551.33,401.44
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,477.47,346.97
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,432.0,313.89
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,388.42,281.44
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,336.98,243.95
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,296.26,214.53
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,252.23,182.52
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,213.9,155.59
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,176.28,123.72
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,119.79,93.95
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,95.24,74.16
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,67.89,51.67
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,64.25,48.92
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,60.48,45.94
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,54.82,41.11
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,49.04,35.97
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,37.14,25.49
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.01,15.82
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.63,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,37.14,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,115.42,71.08
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,197.74,151.76
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,287.74,226.84
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,362.21,287.72
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,443.08,351.0
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,518.43,406.76
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,590.54,458.04
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,411.57,320.47
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,188.2,143.84
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,518.32,398.31
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,810.01,594.46
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,794.56,577.24
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,762.12,550.98
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,775.76,555.26
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,785.77,556.56
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,805.96,568.62
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,823.45,578.9
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,774.96,546.96
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,742.72,525.35
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,785.17,555.34
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,839.39,591.27
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,848.39,596.24
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,853.94,599.58
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,804.46,568.2
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,754.7,536.6
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,711.06,508.64
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,676.2,485.74
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,551.43,399.58
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,439.48,320.28
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,562.19,412.99
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,635.73,465.87
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,561.82,410.61
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,499.06,364.19
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,467.2,339.37
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,418.62,298.99
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,347.79,247.1
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,305.54,219.62
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,260.2,185.59
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,225.66,160.97
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,181.36,129.01
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,141.27,112.08
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,125.22,99.35
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,108.13,85.54
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,95.69,75.59
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,82.74,64.98
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,69.5,53.73
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,55.83,41.83
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,41.31,29.04
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,26.44,15.17
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,14.51,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,34.13,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,97.23,57.45
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,181.46,138.86
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,259.73,204.61
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,328.75,261.36
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,403.63,320.39
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,501.34,393.51
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,599.92,463.57
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,658.37,499.57
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,716.95,534.15
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,647.52,479.76
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,552.88,407.68
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,436.67,324.98
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,313.82,233.88
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,649.73,479.68
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,936.81,662.51
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,808.3,575.38
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,632.17,454.81
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,698.29,500.94
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,742.75,530.12
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,870.48,619.12
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,963.82,679.44
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,816.75,582.04
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,641.47,460.31
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,679.56,488.35
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,699.79,502.72
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,771.47,556.98
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,803.5,582.74
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,772.15,561.99
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,729.25,532.71
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,682.11,499.8
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,633.42,464.92
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,581.65,426.66
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,528.81,386.47
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,473.38,343.31
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,418.07,298.9
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,339.55,241.58
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,297.51,215.05
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,253.55,172.41
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,187.09,111.78
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,132.09,77.05
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,82.63,63.49
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,79.92,61.55
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,77.05,59.38
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,72.33,55.73
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,65.54,50.22
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,57.75,43.66
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,49.75,36.67
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,37.72,25.99
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,25.42,14.05
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,36.98,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,113.29,65.79
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,196.19,151.49
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,284.13,226.4
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,358.63,288.32
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,439.5,352.73
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,513.61,409.1
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,584.85,461.3
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,644.27,502.66
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,703.9,542.8
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,755.43,576.27
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,805.95,608.47
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,844.91,633.19
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,881.57,656.25
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,906.3,670.56
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,934.62,687.34
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,833.44,615.87
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,704.86,520.86
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,580.76,431.56
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,456.98,339.87
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,744.54,553.99
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,951.17,694.99
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,948.64,690.18
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,929.01,675.9
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,905.25,660.44
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,878.17,642.79
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,835.99,614.96
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,802.51,592.92
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,763.62,566.69
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,728.71,541.33
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,677.52,504.6
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,630.45,469.74
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,581.68,432.42
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,528.67,391.02
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,364.89,269.77
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,248.4,185.39
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,272.72,202.99
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,282.41,208.14
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,246.31,180.66
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,212.47,155.6
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,157.21,106.52
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,81.48,62.87
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,78.35,60.56
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,75.04,58.0
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,70.61,54.56
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,66.01,50.85
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,56.38,42.58
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,48.33,35.43
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,36.63,25.0
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,24.67,13.06
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,13.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,36.48,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,111.92,62.36
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,198.05,153.17
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,289.95,231.96
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,365.19,295.25
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,453.78,366.47
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,527.57,423.81
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,604.46,480.88
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,443.69,353.79
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,253.08,198.35
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,552.07,435.78
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,821.72,630.67
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,457.74,359.88
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,39.03,25.49
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,211.45,161.72
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,394.18,299.13
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,335.89,253.96
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,262.12,197.45
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,329.92,248.4
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,379.84,285.14
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,511.25,382.58
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,619.84,460.86
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,665.29,492.73
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,721.57,531.57
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,825.25,610.53
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,882.39,651.67
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,848.87,628.89
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,812.46,604.54
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,772.01,576.99
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,729.05,546.82
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,681.9,511.9
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,632.94,474.88
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,473.02,354.96
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,343.35,257.21
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,398.61,297.0
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,415.59,301.69
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,353.6,249.01
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,294.97,198.53
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,236.14,149.09
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,179.53,104.85
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,123.19,69.19
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,67.07,50.89
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,36.43,25.28
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,9.89,2.79
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,8.23,1.41
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,6.58,0.01
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,4.93,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.28,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.05,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.82,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.43,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,41.29,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,121.26,64.7
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,208.85,161.37
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,301.59,240.94
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,383.18,308.8
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,466.83,375.6
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,378.74,304.32
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,279.71,222.16
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,355.4,281.59
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,452.63,354.79
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,498.6,386.97
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,544.22,418.44
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,609.86,465.72
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,676.45,512.69
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,670.56,504.51
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,660.99,494.28
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,708.82,527.86
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,755.48,559.92
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,818.1,601.61
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,861.55,629.97
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,821.38,600.0
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,766.44,560.74
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,731.83,535.75
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,696.58,510.11
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,676.51,495.82
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,644.29,473.18
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,538.25,397.02
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,429.69,317.79
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,553.32,410.64
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,648.77,479.61
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,615.82,455.49
