Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,581.01,430.2
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,537.17,397.65
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,492.86,364.1
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,437.78,322.34
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,388.81,285.06
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,349.29,253.79
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,307.63,220.08
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,262.89,183.59
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,211.62,143.47
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,170.29,116.52
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,129.14,101.9
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,117.72,92.91
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,105.74,83.31
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,93.71,73.67
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,81.22,63.42
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,67.84,52.12
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,54.06,40.17
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,38.49,26.39
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,22.94,10.59
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,12.38,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,26.92,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,78.51,37.42
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,175.32,133.96
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,264.48,209.77
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,340.03,272.97
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,422.06,338.96
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,495.19,395.02
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,580.88,457.84
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,641.45,499.71
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,702.32,540.36
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,756.67,574.55
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,810.29,607.42
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,849.14,631.78
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,885.71,654.54
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,909.73,667.55
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,937.13,682.87
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,954.87,692.82
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,969.09,700.66
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,767.92,561.5
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,504.88,370.16
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,449.73,331.07
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,395.98,291.57
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,453.52,332.75
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,508.61,370.95
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,618.45,449.86
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,716.83,518.32
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,777.12,563.72
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,808.08,588.71
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,707.29,515.05
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,609.01,443.01
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,633.66,463.9
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,631.23,463.67
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,579.59,424.86
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,527.07,384.64
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,471.94,341.41
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,416.45,296.69
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,345.29,244.26
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,301.09,214.63
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,259.19,181.21
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,215.99,147.95
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,154.03,100.0
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,83.27,63.55
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,80.18,61.32
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,76.92,58.83
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,72.17,55.16
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,64.91,49.25
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,56.02,41.76
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,46.87,33.78
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,34.39,22.69
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,21.62,8.69
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,11.95,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,35.6,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,107.23,49.16
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,194.82,149.05
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,284.06,225.49
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,359.99,288.51
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,442.34,353.77
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,518.06,410.9
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,591.08,463.69
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,650.81,504.25
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,710.71,543.62
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,760.12,573.76
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,808.16,602.28
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,847.77,626.65
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,885.13,649.33
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,613.73,458.35
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,258.84,192.35
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,650.67,485.96
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,967.03,695.99
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,974.39,695.67
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,978.02,696.07
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,973.88,692.67
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,965.97,687.09
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,950.51,677.33
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,931.49,665.42
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,907.08,649.7
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,879.4,631.94
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,846.98,610.19
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,811.76,586.59
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,771.04,560.35
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,728.07,531.65
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,603.23,440.84
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,490.59,358.04
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,524.93,384.41
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,526.58,383.84
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,468.37,338.6
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,417.26,298.41
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,363.24,255.52
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,309.69,212.48
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,252.96,171.12
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,214.59,146.66
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,169.64,120.13
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,147.34,116.24
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,133.85,105.69
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,123.78,97.8
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,106.35,83.83
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,88.54,69.22
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,70.62,54.16
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,52.35,38.46
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,34.68,22.94
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,16.48,4.45
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,8.54,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,18.26,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,48.16,17.18
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,134.41,101.73
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,210.75,167.05
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,107.31,84.61
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.29,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.11,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,4.94,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,5.77,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,36.44,23.92
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,67.32,48.47
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,123.03,92.36
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,181.22,137.15
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,282.3,213.53
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,370.2,277.21
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,502.34,372.41
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,613.14,448.65
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,686.88,496.37
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,738.46,528.77
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,846.55,602.58
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,937.67,662.47
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,841.52,594.56
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,738.39,522.82
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,704.46,501.03
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,670.38,478.24
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,519.41,375.15
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,379.31,276.06
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,356.47,260.55
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,334.36,244.87
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,392.6,287.62
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,445.9,325.47
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,381.61,279.4
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,325.09,239.02
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,377.67,276.43
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,403.93,290.6
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,356.45,251.76
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,304.59,208.73
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,250.42,169.23
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,213.52,145.68
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,155.51,102.36
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,95.03,73.54
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,89.26,69.13
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,83.7,64.75
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,76.7,59.21
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,69.44,53.27
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,58.95,44.36
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,48.12,34.88
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,33.53,21.88
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,18.88,4.52
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,10.24,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,26.98,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,77.09,27.06
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,174.92,133.38
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,262.14,208.27
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,338.31,271.74
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,420.98,337.75
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,491.11,390.81
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,564.7,444.14
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,633.24,491.64
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,695.09,532.29
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,748.44,565.79
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,800.86,597.78
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,841.07,621.61
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,879.07,643.62
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,778.51,570.67
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,656.82,481.0
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,573.14,421.38
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,487.51,358.87
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,588.31,429.75
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,686.13,494.99
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,836.9,600.5
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,960.44,680.68
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,935.38,663.73
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,917.02,652.61
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,893.14,637.9
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,866.16,620.93
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,833.76,598.8
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,798.81,574.79
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,759.06,548.41
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,717.35,520.17
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,611.15,444.27
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,518.3,377.04
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,452.43,330.43
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,395.37,289.5
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,419.08,305.27
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,412.74,294.85
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,356.91,250.08
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,302.46,205.86
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,246.72,160.74
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,192.65,119.61
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,140.92,87.77
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,98.17,76.24
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,92.95,72.25
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,87.48,67.96
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,79.92,61.95
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,72.08,55.5
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,60.96,46.04
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,50.07,36.45
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,33.87,22.02
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,17.34,1.9
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,9.39,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,21.85,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,63.8,17.72
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,147.6,111.18
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,229.73,181.23
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,317.58,253.38
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,399.57,318.89
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,468.59,372.21
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,540.84,426.18
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,601.88,469.84
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,663.9,513.02
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,714.75,546.9
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,774.09,585.92
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,692.42,522.97
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,589.49,444.52
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,568.84,427.58
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,566.58,423.06
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,774.56,573.64
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,952.71,694.19
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,819.58,597.69
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,653.7,477.58
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,824.21,600.55
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,957.14,690.59
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,938.22,675.41
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,925.06,665.37
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,900.87,649.55
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,873.5,631.76
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,842.48,611.57
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,808.43,589.31
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,767.57,561.42
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,724.56,531.54
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,678.24,498.77
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,629.96,463.77
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,488.51,359.74
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,373.8,275.12
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,409.99,300.17
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,410.86,294.19
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,353.3,247.35
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,296.95,200.97
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,240.16,154.64
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,185.62,113.11
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,139.55,88.23
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,111.19,87.02
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,102.77,80.41
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,93.87,73.29
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,83.67,65.09
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,74.87,57.83
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,61.83,46.73
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,48.45,35.04
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,32.64,20.87
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,16.84,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,8.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,38.16,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,110.66,27.68
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,212.0,162.05
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,319.98,254.96
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,401.94,323.77
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,490.09,394.61
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,326.35,263.19
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,120.29,92.09
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,184.95,144.02
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,239.36,186.4
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,381.49,297.4
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,531.24,409.13
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,488.04,373.83
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,460.59,350.6
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,528.06,399.57
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,595.75,447.24
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,684.66,509.94
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,751.74,556.47
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,896.77,659.53
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,990.14,718.76
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,984.42,713.56
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,974.84,706.73
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,879.82,640.61
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,747.7,543.5
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,838.64,612.36
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,882.23,643.4
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,848.14,620.59
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,811.31,596.34
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,711.75,524.64
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,605.92,446.35
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,582.58,430.47
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,555.93,411.33
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,358.67,267.33
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,182.58,135.26
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,220.07,164.0
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,253.07,188.69
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,223.59,167.0
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,200.34,150.07
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,180.14,135.0
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,160.61,120.47
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,155.95,115.74
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,142.9,113.54
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,127.43,101.2
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,111.35,88.18
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,95.46,75.27
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,79.07,61.62
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,59.64,44.96
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,39.82,27.76
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,28.13,17.05
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,16.29,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,8.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,27.94,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,78.55,11.94
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,187.0,141.55
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,286.11,226.93
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,366.67,294.48
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,461.28,370.15
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,298.39,240.28
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,70.04,51.49
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,203.13,160.2
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,355.01,278.6
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,446.32,347.98
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,561.55,432.72
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,741.38,566.31
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,913.53,683.04
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,805.97,604.17
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,667.0,498.47
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,849.05,632.01
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,983.06,720.59
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,988.95,720.96
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,991.02,719.9
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,985.21,715.32
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,975.55,708.41
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,959.65,696.44
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,940.05,682.19
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,796.22,582.42
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,621.71,454.22
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,746.54,549.41
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,815.05,599.95
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,773.83,571.72
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,730.1,541.53
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,618.6,457.63
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,514.0,378.75
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,506.42,373.82
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,490.06,360.83
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,456.71,333.83
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,406.92,292.15
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,349.05,244.77
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,292.42,197.78
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,236.98,153.15
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,186.77,115.95
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,132.59,81.7
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,88.31,68.22
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,85.35,66.05
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,80.05,61.84
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,73.52,56.62
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,66.79,51.04
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,56.82,42.47
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,47.06,33.74
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,31.43,19.48
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,16.02,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,20.5,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,61.89,2.61
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,153.02,114.39
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,256.39,202.29
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,337.36,270.01
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,426.02,341.39
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,311.8,249.37
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,163.86,127.22
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,208.18,162.63
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,253.28,197.78
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,546.8,427.83
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,813.45,619.59
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,495.05,383.9
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,113.07,83.24
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,146.83,109.5
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,180.88,135.18
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,609.73,464.11
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,973.02,713.4
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,854.03,627.46
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,711.07,522.22
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,710.14,521.25
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,707.47,518.43
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,846.47,619.89
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,935.57,679.6
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,910.27,661.85
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,881.69,642.74
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,848.3,620.67
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,812.08,596.63
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,771.5,569.34
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,728.51,538.98
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,571.35,422.79
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,426.16,313.99
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,496.88,367.94
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,524.75,385.99
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,466.77,339.53
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,409.91,293.15
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,351.62,244.67
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,289.66,193.06
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,230.88,144.98
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,174.53,102.27
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,119.42,69.13
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,77.86,59.3
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,75.79,57.84
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,73.71,56.29
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,66.53,50.51
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,60.23,45.3
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,51.44,37.73
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,42.48,29.73
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,28.36,16.7
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,14.19,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,11.68,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,28.09,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,133.46,99.1
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,222.53,175.99
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,316.53,254.29
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,407.46,327.94
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,490.62,393.22
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,579.52,460.39
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,650.97,510.8
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,715.98,554.92
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,776.99,594.99
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,837.52,633.74
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,877.64,658.97
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,908.85,678.06
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,941.93,697.0
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,971.99,713.75
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,989.08,723.35
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,1002.48,730.75
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,1009.24,732.8
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,998.7,723.78
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,993.5,719.7
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,984.46,713.23
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,968.24,700.81
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,948.4,686.22
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,922.73,669.32
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,893.76,650.29
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,859.53,626.73
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,822.49,601.27
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,780.72,573.54
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,736.58,542.56
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,688.04,507.53
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,641.22,472.79
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,586.67,431.66
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,531.18,388.74
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,472.84,342.61
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,414.45,295.13
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,354.57,246.0
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,295.68,196.98
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,231.13,144.44
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,173.63,100.92
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,117.27,67.19
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,75.5,57.38
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,73.27,55.77
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,71.02,54.07
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,66.26,50.41
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,58.98,44.43
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,50.09,36.73
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,41.05,28.61
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,26.87,15.29
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,13.66,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,12.39,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,34.65,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,134.52,99.58
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,223.47,176.7
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,317.1,254.77
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,407.08,327.78
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,487.51,391.08
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,573.25,456.14
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,644.09,506.36
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,708.39,550.2
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,768.6,589.93
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,828.32,628.36
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,868.57,653.86
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,906.5,677.66
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,932.44,691.82
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,962.21,708.58
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,979.67,718.5
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,993.48,726.22
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,1001.1,728.56
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,991.58,719.88
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,986.4,715.51
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,977.41,708.77
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,965.98,699.48
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,950.56,687.75
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,924.59,670.63
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,895.23,651.35
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,861.3,627.76
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,824.33,602.18
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,782.12,574.0
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,737.41,543.14
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,689.02,508.26
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,638.69,471.15
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,584.53,431.04
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,529.18,388.74
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,470.66,342.09
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,409.95,292.56
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,349.57,242.59
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,289.93,192.48
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,229.43,142.41
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,170.91,97.77
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,115.97,67.51
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,88.82,68.7
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,82.63,63.81
