Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,74.36,57.11
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,66.05,50.34
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,57.41,43.1
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,47.21,34.27
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,36.71,24.93
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,24.6,13.15
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,13.66,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,7.68,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,69.53,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,184.56,137.0
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,288.1,225.48
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,207.41,164.27
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,87.95,66.54
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,113.06,87.24
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,138.59,107.52
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,134.63,103.69
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,130.9,100.05
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,133.87,101.87
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,137.24,103.98
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,282.18,217.57
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,439.7,334.83
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,539.26,407.15
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,661.56,493.06
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,678.96,503.32
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,694.49,513.12
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,854.8,628.88
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,991.24,718.68
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,986.42,714.43
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,964.44,700.49
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,952.78,692.07
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,937.19,681.07
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,912.03,664.87
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,883.52,646.51
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,849.6,624.5
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,812.73,600.39
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,771.58,573.17
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,727.96,543.02
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,679.54,507.98
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,629.3,470.71
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,501.14,374.16
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,395.2,294.59
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,398.14,295.87
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,387.15,284.43
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,338.93,246.05
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,292.44,208.91
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,238.57,158.84
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,168.22,96.92
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,105.73,58.58
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,64.5,48.93
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,62.78,47.69
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,61.1,46.42
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,56.67,42.83
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,52.15,38.99
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,44.82,32.53
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,35.34,23.95
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,22.83,11.43
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,7.26,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,75.64,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,180.0,135.71
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,278.58,223.81
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,360.17,293.21
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,449.26,365.42
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,528.53,425.38
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,604.95,479.54
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,666.89,521.09
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,729.08,561.1
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,780.02,590.97
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,829.64,618.88
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,869.97,641.49
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,907.96,662.17
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,929.91,672.87
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,955.56,686.08
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,973.21,695.54
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,987.27,702.93
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,993.99,704.49
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,996.89,703.91
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,991.39,699.71
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,982.05,693.38
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,963.43,680.74
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,954.06,674.07
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,928.23,657.8
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,898.95,639.52
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,864.53,617.23
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,826.99,592.86
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,654.49,473.83
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,480.98,348.49
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,585.87,428.17
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,639.23,466.91
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,585.26,426.35
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,529.95,384.32
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,470.96,338.43
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,410.01,289.73
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,337.0,236.11
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,289.57,204.48
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,238.45,156.67
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,168.25,95.04
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,109.94,60.96
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,62.91,47.17
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,60.11,45.05
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,57.21,42.75
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,52.92,39.37
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,48.55,35.76
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,41.04,29.16
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,33.37,22.14
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,21.77,10.03
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,10.24,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,93.45,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,203.42,150.86
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,311.66,244.92
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,396.92,314.88
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,488.55,386.42
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,560.48,438.93
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,634.68,490.28
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,695.85,531.49
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,757.11,571.72
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,805.73,601.27
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,847.34,625.63
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,748.7,556.12
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,618.06,460.06
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,644.3,476.81
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,668.83,490.98
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,853.51,619.52
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,1003.95,713.39
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,995.25,704.41
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,996.14,703.39
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,990.19,699.56
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,980.44,693.56
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,964.97,682.73
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,945.83,669.75
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,919.91,653.39
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,890.66,634.99
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,855.74,613.37
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,818.0,589.77
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,776.39,563.02
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,732.38,533.13
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,683.25,498.9
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,635.64,464.67
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,580.5,424.03
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,524.45,381.49
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,466.15,335.98
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,407.97,289.18
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,348.03,240.47
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,289.16,191.84
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,224.99,139.93
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,167.79,97.06
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,111.74,64.3
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,73.37,55.9
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,70.67,53.88
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,67.92,51.73
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,62.21,47.1
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,54.19,40.32
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,45.16,32.44
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,35.99,24.1
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,21.65,9.06
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,7.68,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,61.94,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,179.12,130.92
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,281.66,220.65
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,364.77,289.6
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,461.64,366.07
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,444.27,351.62
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,404.5,319.58
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,450.41,352.79
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,496.07,384.24
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,525.61,402.7
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,552.84,419.2
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,595.93,447.7
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,638.18,474.87
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,675.35,497.45
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,711.13,518.68
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,666.99,484.43
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,598.65,434.86
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,569.3,412.42
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,539.23,389.24
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,584.84,420.89
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,628.25,449.96
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,603.41,431.08
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,578.45,412.8
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,692.06,492.49
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,791.85,559.36
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,632.81,450.58
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,476.8,341.99
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,415.57,300.5
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,358.05,260.14
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,468.79,341.43
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,547.8,396.77
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,429.42,312.88
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,325.8,239.11
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,386.07,281.38
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,403.76,286.32
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,344.22,237.31
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,285.8,188.91
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,222.46,138.0
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,166.15,96.08
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,110.62,63.85
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,73.37,55.68
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,70.68,53.68
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,67.95,51.55
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,62.26,47.04
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,54.1,40.23
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,44.72,32.02
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,35.18,23.33
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,20.84,7.43
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,6.83,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,15.36,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,158.61,114.86
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,274.49,215.6
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,355.81,283.24
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,450.87,358.27
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,526.15,415.07
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,604.28,470.56
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,665.82,512.3
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,727.62,553.06
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,777.48,584.97
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,825.99,615.49
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,865.14,638.9
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,895.8,656.55
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,771.19,569.07
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,594.91,440.46
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,359.69,270.82
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,109.89,79.74
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,218.58,162.82
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,351.15,259.99
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,354.83,261.89
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,358.25,264.11
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,541.7,398.77
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,714.43,519.32
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,610.6,445.15
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,526.74,384.82
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,614.49,448.91
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,679.07,494.61
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,717.54,524.57
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,723.38,531.55
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,675.14,496.77
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,625.01,460.1
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,570.69,420.25
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,515.51,378.43
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,458.03,332.88
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,400.36,285.8
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,324.95,229.65
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,278.51,198.71
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,232.6,164.39
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,196.31,138.87
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,134.95,89.31
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,67.51,50.84
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,62.85,47.18
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,57.93,43.19
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,53.32,39.53
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,48.64,35.62
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,39.94,27.97
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,30.99,19.79
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,14.82,2.57
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,21.9,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,115.08,81.43
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,189.66,148.07
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,264.28,210.31
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,344.43,274.45
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,414.61,327.46
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,505.83,392.74
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,568.12,435.63
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,631.59,478.0
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,686.94,513.44
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,742.13,547.8
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,661.17,489.04
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,593.67,439.03
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,746.47,546.42
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,891.1,642.07
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,632.3,463.57
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,357.18,263.27
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,234.98,174.14
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,113.3,81.84
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,550.88,412.41
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,932.54,668.34
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,918.48,654.58
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,901.16,642.54
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,618.29,449.73
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,304.09,221.93
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,461.0,337.72
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,581.29,422.25
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,658.66,478.77
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,702.18,510.91
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,655.33,477.41
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,607.85,443.36
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,557.18,406.31
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,506.5,368.28
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,453.95,327.94
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,399.54,284.81
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,343.79,240.43
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,289.93,196.98
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,233.91,152.33
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,181.62,113.61
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,138.2,94.91
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,133.52,105.19
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,104.87,81.99
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,80.99,62.41
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,71.7,54.81
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,62.08,46.67
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,48.42,34.84
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,34.65,22.53
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,17.74,2.35
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,47.06,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,178.15,127.32
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,280.61,219.59
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,363.73,287.76
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,460.96,362.14
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,534.82,413.49
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,611.3,462.11
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,673.62,502.82
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,736.21,542.63
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,786.35,573.3
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,835.11,602.64
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,874.42,623.82
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,905.42,639.59
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,933.06,653.23
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,957.5,664.88
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,974.43,673.37
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,987.75,679.91
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,810.27,565.85
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,589.44,415.77
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,809.1,567.65
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,979.47,671.42
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,953.89,653.01
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,937.83,643.09
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,912.23,628.59
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,883.31,612.09
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,848.64,592.65
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,811.12,571.08
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,651.48,463.53
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,488.67,349.09
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,582.23,419.18
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,626.24,450.7
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,572.52,411.76
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,517.84,371.43
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,458.97,326.6
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,400.75,280.68
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,340.9,232.2
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,282.14,183.96
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,217.87,132.67
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,160.04,90.07
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,103.83,58.42
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,68.49,51.22
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,64.85,48.54
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,61.08,45.63
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,55.43,41.01
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,49.63,36.07
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,40.54,28.12
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,29.41,18.05
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,14.8,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,58.26,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,190.83,135.4
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,299.63,234.57
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,386.38,306.56
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,479.94,379.9
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,551.54,431.18
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,625.47,480.66
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,687.14,518.75
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,748.99,554.47
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,796.77,578.51
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,842.89,599.85
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,876.03,617.69
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,912.22,637.42
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,937.4,650.26
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,959.19,661.22
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,627.03,450.35
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,216.18,156.76
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,482.83,352.15
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,731.79,516.6
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,677.71,477.09
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,604.92,428.16
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,615.39,436.04
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,624.08,442.03
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,567.79,403.25
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,500.1,356.93
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,570.95,406.92
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,631.03,447.51
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,607.46,431.7
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,582.48,415.36
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,619.1,443.87
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,624.69,449.18
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,570.26,409.48
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,514.99,368.38
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,408.97,292.24
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,332.92,239.43
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,321.37,224.96
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,279.25,183.26
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,220.98,136.92
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,165.42,96.36
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,111.64,66.21
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,78.81,59.71
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,74.53,56.42
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,70.08,52.87
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,60.9,45.46
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,53.34,39.13
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,42.15,29.39
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,30.71,18.92
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,15.53,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,31.58,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,157.71,109.51
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,252.67,197.32
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,336.38,267.42
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,428.04,340.67
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,502.7,397.73
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,589.41,460.35
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,652.36,502.94
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,715.63,544.39
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,767.84,576.93
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,818.89,607.94
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,858.95,631.3
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,896.71,652.79
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,924.85,666.98
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,942.58,674.48
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,959.64,682.39
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,973.16,688.07
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,979.46,687.93
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,982.0,685.62
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,976.66,677.81
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,967.55,667.86
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,947.93,651.7
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,938.05,641.63
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,832.43,573.46
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,698.74,483.11
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,722.66,499.7
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,730.88,504.34
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,700.93,485.97
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,668.56,466.09
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,658.8,462.72
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,624.97,442.1
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,570.98,404.46
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,515.87,364.72
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,442.56,311.98
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,382.95,269.11
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,331.65,230.31
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,281.56,191.63
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,227.09,144.35
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,159.45,89.14
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,97.53,53.71
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,63.38,47.02
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,59.83,44.29
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,56.17,41.35
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,51.06,37.26
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,45.86,32.87
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,37.42,25.43
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,27.16,15.9
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,13.66,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,41.39,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,182.04,125.62
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,298.67,233.86
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,388.25,309.1
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,484.92,386.36
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,562.59,443.75
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,643.4,500.44
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,705.46,541.55
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,767.64,581.21
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,812.22,606.57
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,859.97,633.37
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,898.94,655.38
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,935.24,675.23
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,961.88,687.67
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,972.94,690.24
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,987.82,695.99
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,999.04,699.49
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,1003.89,699.85
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,1004.87,698.07
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,998.41,694.61
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,988.06,688.91
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,971.82,678.26
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,951.81,665.34
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,924.94,649.06
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,894.65,630.63
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,859.34,609.3
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,821.0,585.8
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,777.91,558.58
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,732.33,528.66
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,681.93,493.85
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,629.73,456.73
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,574.56,416.13
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,518.31,373.42
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,459.49,327.45
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,400.44,279.86
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,336.12,227.78
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,275.32,177.61
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,214.33,128.26
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,155.55,85.08
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,98.06,53.68
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,58.93,43.22
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,55.86,40.95
