Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,116.97,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,304.67,231.18
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,409.17,331.17
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,523.22,423.52
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,607.74,487.02
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,695.47,548.83
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,756.34,587.34
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,823.52,628.22
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,877.41,658.11
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,929.5,685.67
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,969.13,707.58
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,1005.78,727.47
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,1020.91,733.8
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,1044.07,745.43
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,1058.89,752.66
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,1069.74,757.72
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,1072.28,756.47
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,1070.66,753.01
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,1061.37,746.62
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,1047.95,737.99
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,1028.25,725.32
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,1004.56,710.33
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,973.94,691.59
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,939.72,670.66
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,900.29,645.88
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,857.68,618.9
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,809.86,588.81
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,759.51,555.73
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,704.62,517.43
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,647.88,476.5
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,587.68,431.87
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,526.51,384.94
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,462.3,334.32
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,398.01,281.79
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,329.55,225.34
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,264.52,170.85
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,198.91,117.6
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,136.05,72.62
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,75.39,43.71
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,54.37,41.11
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,49.95,37.42
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,41.77,30.32
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,34.97,24.24
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,28.13,17.67
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,13.82,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,110.16,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,289.92,215.44
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,394.24,316.47
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,508.2,409.42
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,590.64,472.86
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,676.25,535.22
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,735.88,574.53
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,801.81,616.45
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,854.96,648.43
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,906.41,678.37
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,944.85,700.37
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,980.42,720.36
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,996.28,726.84
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,1020.24,738.74
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,1033.33,743.76
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,1042.57,746.6
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,1045.72,745.83
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,1044.81,742.8
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,1035.26,736.78
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,1021.69,728.47
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,1002.97,716.25
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,980.31,701.62
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,950.36,682.67
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,916.88,661.52
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,878.18,636.11
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,836.36,608.56
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,789.49,578.64
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,740.16,545.74
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,686.67,507.82
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,631.35,467.41
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,572.09,422.67
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,511.89,375.73
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,449.03,325.32
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,386.84,273.95
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,320.05,218.5
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,256.68,165.29
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,193.45,114.07
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,133.09,71.19
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,74.71,43.61
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,54.96,41.26
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,46.07,33.78
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,41.62,29.9
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,34.46,23.53
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,27.23,16.6
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,13.42,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,90.19,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,247.69,179.72
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,350.95,280.4
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,465.59,375.77
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,554.82,445.61
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,647.88,514.74
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,714.83,562.21
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,782.14,608.25
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,831.44,639.48
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,885.5,673.31
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,924.34,696.4
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,960.41,717.42
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,987.5,732.27
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,999.22,736.99
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,1013.23,743.12
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,1023.47,746.87
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,1026.17,745.9
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,1024.92,742.61
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,1016.06,735.75
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,1003.26,726.58
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,983.71,712.12
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,960.41,695.43
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,931.16,676.06
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,898.5,654.52
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,860.42,628.4
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,819.39,600.3
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,773.26,569.39
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,724.77,535.44
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,672.4,497.44
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,618.33,457.26
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,560.66,413.35
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,502.21,367.54
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,439.72,317.43
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,377.72,266.31
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,314.4,213.7
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,252.59,162.07
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,190.79,112.42
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,132.15,71.16
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,70.71,40.68
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,51.74,38.02
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,47.43,34.46
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,43.1,30.69
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,35.63,24.12
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,28.09,16.87
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,13.91,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,21.01,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,55.4,35.52
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,122.01,94.92
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,177.75,142.86
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,226.3,183.53
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,275.85,223.71
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,316.6,255.16
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,357.26,285.5
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,392.67,310.99
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,427.74,335.58
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,522.91,404.09
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,598.62,455.39
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,617.22,463.57
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,633.88,470.51
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,819.52,597.22
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,985.7,695.58
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,991.96,693.39
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,994.35,691.37
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,986.22,687.57
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,974.29,681.5
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,954.86,671.58
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,931.88,659.11
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,841.09,603.68
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,740.79,536.23
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,707.23,515.57
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,672.69,493.04
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,636.7,468.42
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,599.74,442.68
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,534.88,396.48
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,483.24,358.92
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,434.1,322.67
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,387.7,287.91
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,384.72,282.79
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,358.99,257.37
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,299.01,209.43
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,242.53,164.71
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,174.02,119.17
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,137.09,100.63
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,100.13,70.52
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,63.93,48.62
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,57.87,43.59
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,49.28,36.16
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,38.98,27.03
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,28.52,17.07
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,14.4,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,67.13,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,196.76,136.77
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,296.31,234.92
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,405.67,325.76
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,488.2,391.29
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,570.53,453.46
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,353.31,285.08
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,68.13,50.39
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,45.54,31.93
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,23.96,14.08
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,27.71,17.06
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,31.46,20.0
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,163.26,125.73
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,307.08,235.56
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,450.67,342.96
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,571.34,429.34
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,535.49,400.19
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,499.3,371.9
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,662.94,491.37
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,819.17,598.55
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,788.4,574.03
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,756.26,550.43
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,828.66,603.54
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,864.09,627.0
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,828.43,602.27
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,789.87,576.29
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,745.74,547.61
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,699.43,515.43
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,652.45,481.71
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,599.31,442.83
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,542.49,400.16
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,485.14,355.71
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,425.6,308.24
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,366.49,259.67
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,305.46,209.23
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,246.18,159.86
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,182.95,109.32
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,126.67,69.66
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,72.57,43.82
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,55.25,41.33
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,49.97,36.82
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,44.62,32.05
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,36.01,24.43
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,27.25,15.81
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,12.9,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,71.04,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,203.54,138.67
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,307.34,244.79
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,423.68,342.98
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,511.51,413.95
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,603.08,484.5
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,671.19,534.42
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,739.92,583.05
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,585.85,463.88
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,383.7,302.02
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,382.13,298.91
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,357.8,278.11
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,480.93,371.97
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,605.88,463.42
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,521.26,397.16
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,435.68,330.52
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,526.47,397.31
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,593.53,445.14
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,813.43,607.23
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,971.08,713.89
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,955.08,700.34
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,935.27,685.6
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,824.81,609.62
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,683.41,506.27
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,586.3,435.01
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,484.0,359.04
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,625.1,467.04
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,706.97,528.6
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,655.78,490.21
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,602.84,450.25
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,546.1,406.28
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,488.69,360.55
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,427.55,310.88
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,367.26,260.61
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,305.37,208.75
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,245.23,158.2
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,185.09,109.84
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,124.27,66.77
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,69.15,40.67
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,51.68,37.98
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,47.01,34.08
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,42.33,29.96
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,34.02,22.61
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,25.61,14.12
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,13.23,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,65.0,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,189.72,124.94
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,298.08,236.5
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,415.85,336.33
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,511.06,413.09
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,610.4,489.26
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,680.1,540.5
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,750.44,590.43
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,810.34,631.51
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,863.84,667.12
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,904.0,691.56
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,941.51,713.77
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,972.98,731.88
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,1001.21,747.67
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,1002.88,744.8
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,1012.8,747.8
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,1017.48,748.14
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,1018.23,746.1
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,1009.84,739.37
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,997.51,730.27
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,978.91,716.09
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,956.45,699.56
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,927.44,679.9
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,894.96,658.0
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,856.6,630.83
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,815.26,601.72
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,769.3,570.37
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,720.96,536.19
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,668.06,497.37
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,613.54,456.34
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,555.85,411.82
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,497.33,365.35
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,435.89,315.38
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,374.58,264.17
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,308.63,209.13
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,246.2,156.68
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,184.16,106.77
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,125.39,65.65
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,68.59,39.63
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,51.05,37.45
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,42.74,30.47
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,38.6,26.8
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,30.91,19.97
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,23.15,11.89
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,11.95,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,60.17,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,178.48,112.64
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,287.61,226.68
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,402.23,323.82
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,501.96,405.04
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,605.11,485.25
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,674.57,536.43
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,744.63,586.28
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,806.49,628.64
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,862.28,665.64
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,902.38,690.3
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,939.84,712.8
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,970.72,730.87
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,986.5,738.58
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,1000.61,744.65
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,1011.02,748.32
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,1015.24,748.38
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,1015.55,746.04
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,1007.15,739.3
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,994.83,730.18
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,975.75,715.63
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,952.94,698.79
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,923.64,678.86
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,890.96,656.73
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,853.28,629.93
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,812.63,601.17
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,669.1,497.33
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,519.44,385.6
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,589.29,439.45
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,611.06,455.57
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,454.19,337.85
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,321.2,238.57
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,369.71,271.01
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,371.6,262.54
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,308.45,209.56
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,246.96,157.98
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,185.21,108.39
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,126.78,67.51
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,66.28,38.21
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,49.08,35.8
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,44.26,31.73
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,39.4,27.44
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,31.34,20.27
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,23.2,11.49
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,11.95,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,15.26,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,39.56,19.44
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,108.86,82.38
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,164.6,130.34
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,214.51,172.42
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,265.48,214.29
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,307.12,247.26
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,349.33,279.73
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,467.12,371.45
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,570.21,449.14
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,675.81,525.55
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,761.75,585.81
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,676.6,518.64
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,609.78,464.6
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,817.05,616.97
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,1005.11,740.46
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,1008.76,738.66
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,996.37,727.76
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,912.17,670.62
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,797.62,588.46
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,776.5,572.24
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,753.63,554.39
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,836.84,615.98
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,881.27,645.27
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,731.37,540.14
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,565.67,418.15
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,477.84,354.82
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,408.66,303.66
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,460.18,342.83
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,488.76,363.56
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,348.48,259.69
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,230.82,171.92
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,212.11,158.15
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,193.75,144.34
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,232.87,167.05
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,238.1,159.32
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,183.03,115.8
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,133.98,81.41
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,83.97,55.15
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,63.64,47.97
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,54.74,40.5
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,45.58,32.57
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,34.16,22.53
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,22.48,10.44
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,12.38,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,58.36,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,170.36,96.85
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,282.06,220.54
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,399.43,319.27
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,493.83,395.25
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,592.62,470.95
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,661.03,520.91
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,730.16,569.65
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,624.52,489.81
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,493.75,386.45
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,562.61,438.39
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,632.28,489.02
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,657.78,504.9
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,681.65,519.7
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,622.19,472.8
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,538.11,408.47
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,597.18,451.61
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,675.8,506.64
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,676.4,505.89
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,675.32,504.45
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,706.85,526.95
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,750.66,557.03
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,732.98,544.09
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,713.13,529.98
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,767.21,571.89
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,786.07,586.74
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,686.88,513.95
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,582.68,436.03
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,549.09,411.95
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,513.06,385.11
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,439.03,329.37
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,380.2,284.6
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,354.97,263.74
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,325.55,238.1
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,267.72,193.11
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,219.57,156.17
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,178.24,123.54
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,138.66,94.59
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,100.06,71.59
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,80.24,62.35
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,66.34,50.6
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,51.99,38.18
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,37.09,25.02
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,21.84,9.37
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,11.95,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
