Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,29.6,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,84.17,41.99
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,196.85,153.97
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,296.92,240.81
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,339.8,278.79
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,385.02,317.07
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,262.02,214.84
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,87.16,66.61
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,313.57,256.14
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,542.41,438.18
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,574.66,460.83
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,605.04,482.39
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,308.42,248.29
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,9.93,2.42
2016,10,20,10,15,0.0,86.5,7.0,24.5,87.0,71.97,52.55
2016,10,20,10,30,0.0,161.0,7.0,25.0,162.0,139.18,105.86
2016,10,20,10,45,14.0,220.5,7.0,25.5,231.0,209.47,161.26
2016,10,20,11,0,28.0,280.0,7.0,26.0,300.0,301.5,232.32
2016,10,20,11,15,83.0,320.5,6.95,26.0,381.5,396.06,306.07
2016,10,20,11,30,138.0,361.0,6.9,26.0,463.0,507.64,390.88
2016,10,20,11,45,222.0,356.5,6.9,26.5,523.0,573.46,440.99
2016,10,20,12,0,306.0,352.0,6.9,27.0,583.0,652.4,499.51
2016,10,20,12,15,573.5,240.5,6.9,27.0,673.0,777.18,596.76
2016,10,20,12,30,841.0,129.0,6.9,27.0,763.0,869.42,665.17
2016,10,20,12,45,848.5,123.5,6.9,27.0,757.0,835.13,640.48
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,797.47,613.82
2016,10,20,13,15,851.5,117.0,6.9,27.0,735.0,752.31,581.27
2016,10,20,13,30,847.0,116.0,6.9,27.0,719.0,704.97,545.25
2016,10,20,13,45,845.5,111.5,6.9,27.0,695.5,654.18,506.02
2016,10,20,14,0,844.0,107.0,6.9,27.0,672.0,601.44,464.37
2016,10,20,14,15,833.0,105.0,6.85,27.0,640.0,544.31,418.19
2016,10,20,14,30,822.0,103.0,6.8,27.0,608.0,486.65,370.4
2016,10,20,14,45,806.0,101.0,6.8,27.0,569.5,426.66,319.69
2016,10,20,15,0,790.0,99.0,6.8,27.0,531.0,367.25,268.29
2016,10,20,15,15,769.0,95.0,6.7,26.5,486.5,305.54,214.95
2016,10,20,15,30,748.0,91.0,6.6,26.0,442.0,245.65,163.2
2016,10,20,15,45,725.0,84.5,6.5,26.0,394.0,181.56,110.15
2016,10,20,16,0,702.0,78.0,6.4,26.0,346.0,123.54,68.08
2016,10,20,16,15,659.0,72.5,6.1,25.5,294.0,68.6,41.84
2016,10,20,16,30,616.0,67.0,5.8,25.0,242.0,52.23,39.29
2016,10,20,16,45,557.0,58.0,5.5,24.5,191.0,45.99,33.88
2016,10,20,17,0,498.0,49.0,5.2,24.0,140.0,39.61,28.14
2016,10,20,17,15,384.5,37.5,4.85,23.0,93.0,30.7,20.0
2016,10,20,17,30,271.0,26.0,4.5,22.0,46.0,21.66,8.61
2016,10,20,17,45,135.5,13.0,4.2,21.5,23.0,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,118.77,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,288.24,148.21
2016,10,21,7,15,481.0,30.5,2.8,12.5,94.5,413.62,334.41
2016,10,21,7,30,604.0,40.0,3.0,13.0,144.0,539.74,444.08
2016,10,21,7,45,673.0,45.5,3.2,14.0,200.0,626.95,515.5
2016,10,21,8,0,742.0,51.0,3.4,15.0,256.0,716.94,584.86
2016,10,21,8,15,783.5,55.0,3.45,15.5,311.0,783.23,633.36
2016,10,21,8,30,825.0,59.0,3.5,16.0,366.0,849.28,679.58
2016,10,21,8,45,854.0,62.0,3.6,17.0,418.5,891.5,705.9
2016,10,21,9,0,883.0,65.0,3.7,18.0,471.0,941.45,737.03
2016,10,21,9,15,902.0,67.0,3.6,18.5,518.5,978.07,758.08
2016,10,21,9,30,921.0,69.0,3.5,19.0,566.0,1011.72,776.72
2016,10,21,9,45,935.5,71.0,3.4,19.5,607.5,1037.57,789.75
2016,10,21,10,0,950.0,73.0,3.3,20.0,649.0,1059.73,800.24
2016,10,21,10,15,959.5,74.0,3.2,20.5,683.0,1071.66,803.89
2016,10,21,10,30,969.0,75.0,3.1,21.0,717.0,1079.52,805.03
2016,10,21,10,45,976.0,76.0,3.05,21.5,743.5,1080.68,802.44
2016,10,21,11,0,983.0,77.0,3.0,22.0,770.0,1077.59,797.33
2016,10,21,11,15,987.0,77.5,2.9,22.0,788.0,1066.66,788.4
2016,10,21,11,30,991.0,78.0,2.8,22.0,806.0,1051.54,776.99
2016,10,21,11,45,992.0,79.0,2.75,22.5,815.0,1029.99,760.62
2016,10,21,12,0,993.0,80.0,2.7,23.0,824.0,1004.45,741.88
2016,10,21,12,15,993.0,80.0,2.65,23.0,824.0,973.03,720.86
2016,10,21,12,30,993.0,80.0,2.6,23.0,824.0,937.95,697.49
2016,10,21,12,45,990.5,79.5,2.6,23.5,815.0,896.78,669.13
2016,10,21,13,0,988.0,79.0,2.6,24.0,806.0,852.45,638.62
2016,10,21,13,15,983.5,78.5,2.55,24.0,788.0,803.72,605.81
2016,10,21,13,30,979.0,78.0,2.5,24.0,770.0,752.41,570.15
2016,10,21,13,45,972.0,77.0,2.45,24.0,744.0,696.68,528.9
2016,10,21,14,0,965.0,76.0,2.4,24.0,718.0,639.12,485.18
2016,10,21,14,15,955.0,74.5,2.35,24.0,684.0,577.93,437.49
2016,10,21,14,30,945.0,73.0,2.3,24.0,650.0,515.78,387.51
2016,10,21,14,45,931.0,71.5,2.25,24.0,609.0,451.3,334.16
2016,10,21,15,0,917.0,70.0,2.2,24.0,568.0,386.88,279.24
2016,10,21,15,15,898.0,67.5,2.1,23.5,521.0,320.48,222.18
2016,10,21,15,30,879.0,65.0,2.0,23.0,474.0,255.33,165.93
2016,10,21,15,45,852.0,62.0,1.95,23.0,422.0,190.01,111.92
2016,10,21,16,0,825.0,59.0,1.9,23.0,370.0,123.22,63.65
2016,10,21,16,15,785.0,55.0,1.65,22.0,315.5,62.32,35.63
2016,10,21,16,30,745.0,51.0,1.4,21.0,261.0,44.55,33.31
2016,10,21,16,45,680.5,45.5,1.15,20.5,205.5,40.1,29.39
2016,10,21,17,0,616.0,40.0,0.9,20.0,150.0,35.68,25.28
2016,10,21,17,15,498.0,31.0,0.95,19.0,99.5,27.86,17.96
2016,10,21,17,30,380.0,22.0,1.0,18.0,49.0,20.03,6.77
2016,10,21,17,45,190.0,11.0,1.05,17.5,24.5,9.39,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,116.39,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,281.4,126.71
2016,10,22,7,15,474.5,30.5,1.2,11.5,92.0,408.92,327.26
2016,10,22,7,30,599.0,40.0,1.4,12.0,141.0,535.93,436.4
2016,10,22,7,45,665.5,46.0,1.65,13.0,196.5,621.61,505.94
2016,10,22,8,0,732.0,52.0,1.9,14.0,252.0,709.87,573.51
2016,10,22,8,15,774.0,56.0,2.05,15.0,306.5,776.26,620.78
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,842.41,665.76
2016,10,22,8,45,843.5,63.5,2.35,17.0,413.0,893.67,698.51
2016,10,22,9,0,871.0,67.0,2.5,18.0,465.0,932.49,721.77
2016,10,22,9,15,890.5,69.5,2.55,18.5,512.5,969.91,744.11
2016,10,22,9,30,910.0,72.0,2.6,19.0,560.0,1004.41,764.14
2016,10,22,9,45,923.0,74.5,2.65,20.0,601.0,1029.14,775.98
2016,10,22,10,0,936.0,77.0,2.7,21.0,642.0,1050.2,785.42
2016,10,22,10,15,946.0,78.5,2.65,21.5,676.0,1063.09,789.99
2016,10,22,10,30,956.0,80.0,2.6,22.0,710.0,1071.95,792.13
2016,10,22,10,45,961.5,81.5,2.6,22.5,736.0,1072.14,789.4
2016,10,22,11,0,967.0,83.0,2.6,23.0,762.0,1068.14,784.27
2016,10,22,11,15,971.5,84.0,2.6,23.5,780.0,1058.37,775.66
2016,10,22,11,30,976.0,85.0,2.6,24.0,798.0,1044.44,764.62
2016,10,22,11,45,976.5,86.0,2.6,24.5,806.5,1022.6,748.7
2016,10,22,12,0,977.0,87.0,2.6,25.0,815.0,996.85,730.47
2016,10,22,12,15,977.0,87.0,2.6,25.0,815.0,965.79,710.31
2016,10,22,12,30,977.0,87.0,2.6,25.0,815.0,931.12,687.8
2016,10,22,12,45,973.5,87.0,2.6,25.0,806.0,890.15,661.03
2016,10,22,13,0,970.0,87.0,2.6,25.0,797.0,846.15,632.09
2016,10,22,13,15,965.5,86.5,2.6,25.0,779.5,798.09,600.13
2016,10,22,13,30,961.0,86.0,2.6,25.0,762.0,747.51,564.99
2016,10,22,13,45,953.0,85.5,2.65,25.5,735.5,692.44,523.74
2016,10,22,14,0,945.0,85.0,2.7,26.0,709.0,635.67,480.17
2016,10,22,14,15,934.5,83.0,2.7,26.0,675.0,574.73,433.03
2016,10,22,14,30,924.0,81.0,2.7,26.0,641.0,512.94,383.68
2016,10,22,14,45,907.5,80.0,2.75,26.0,600.0,449.03,331.23
2016,10,22,15,0,891.0,79.0,2.8,26.0,559.0,385.47,277.45
2016,10,22,15,15,871.0,76.0,2.8,25.5,512.0,317.38,219.6
2016,10,22,15,30,851.0,73.0,2.8,25.0,465.0,252.53,164.02
2016,10,22,15,45,821.0,69.5,2.8,25.0,413.0,187.49,110.63
2016,10,22,16,0,791.0,66.0,2.8,25.0,361.0,125.81,66.67
2016,10,22,16,15,748.0,61.5,2.45,24.0,306.5,66.62,39.43
2016,10,22,16,30,705.0,57.0,2.1,23.0,252.0,49.34,37.13
2016,10,22,16,45,636.0,50.0,1.8,22.0,197.5,43.81,32.36
2016,10,22,17,0,567.0,43.0,1.5,21.0,143.0,35.11,24.61
2016,10,22,17,15,444.5,33.0,1.5,20.0,94.0,27.19,17.2
2016,10,22,17,30,322.0,23.0,1.5,19.0,45.0,19.23,4.97
2016,10,22,17,45,161.0,11.5,1.55,18.5,22.5,9.82,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.5,1.8,13.5,4.5,3.84,0.0
2016,10,23,7,0,0.0,9.0,2.0,14.0,9.0,7.4,0.0
2016,10,23,7,15,0.0,21.5,2.1,14.5,21.5,17.73,8.82
2016,10,23,7,30,0.0,34.0,2.2,15.0,34.0,28.09,18.04
2016,10,23,7,45,0.0,48.5,2.35,15.5,48.5,40.39,28.74
2016,10,23,8,0,0.0,63.0,2.5,16.0,63.0,53.77,40.2
2016,10,23,8,15,0.0,77.5,2.55,16.5,77.5,67.04,51.35
2016,10,23,8,30,0.0,92.0,2.6,17.0,92.0,80.24,62.23
2016,10,23,8,45,248.5,118.0,2.65,17.5,230.5,384.08,318.16
2016,10,23,9,0,497.0,144.0,2.7,18.0,369.0,680.39,546.28
2016,10,23,9,15,488.5,164.0,2.9,18.5,404.5,703.95,559.37
2016,10,23,9,30,480.0,184.0,3.1,19.0,440.0,724.5,571.87
2016,10,23,9,45,452.5,208.5,3.35,19.5,464.0,728.28,571.85
2016,10,23,10,0,425.0,233.0,3.6,20.0,488.0,728.58,569.45
2016,10,23,10,15,420.0,249.0,3.7,20.5,513.0,739.23,574.76
2016,10,23,10,30,415.0,265.0,3.8,21.0,538.0,727.05,564.11
2016,10,23,10,45,642.0,187.5,3.95,21.5,627.0,892.27,684.48
2016,10,23,11,0,869.0,110.0,4.1,22.0,716.0,1013.6,765.34
2016,10,23,11,15,667.0,196.5,4.1,22.0,668.5,903.77,688.25
2016,10,23,11,30,465.0,283.0,4.1,22.0,621.0,776.63,594.44
2016,10,23,11,45,669.5,200.0,4.15,22.5,693.0,874.28,667.36
2016,10,23,12,0,874.0,117.0,4.2,23.0,765.0,934.49,707.08
2016,10,23,12,15,576.5,234.0,4.15,23.0,662.0,772.46,590.78
2016,10,23,12,30,279.0,351.0,4.1,23.0,559.0,596.96,457.46
2016,10,23,12,45,373.5,316.5,4.1,23.5,591.0,622.7,478.31
2016,10,23,13,0,468.0,282.0,4.1,24.0,623.0,653.55,501.01
2016,10,23,13,15,664.5,196.5,4.05,24.0,668.0,694.67,533.54
2016,10,23,13,30,861.0,111.0,4.0,24.0,713.0,708.02,544.88
2016,10,23,13,45,461.0,201.0,3.95,24.5,522.0,490.59,378.91
2016,10,23,14,0,61.0,291.0,3.9,25.0,331.0,287.66,220.66
2016,10,23,14,15,318.5,236.5,3.8,24.5,430.0,380.16,293.41
2016,10,23,14,30,576.0,182.0,3.7,24.0,529.0,436.15,333.46
2016,10,23,14,45,686.0,138.0,3.6,24.0,524.0,408.0,307.03
2016,10,23,15,0,796.0,94.0,3.5,24.0,519.0,364.14,266.28
2016,10,23,15,15,773.0,90.5,3.15,23.5,474.0,302.16,212.77
2016,10,23,15,30,750.0,87.0,2.8,23.0,429.0,242.24,161.1
2016,10,23,15,45,721.0,82.0,2.5,23.0,380.5,178.69,108.74
2016,10,23,16,0,692.0,77.0,2.2,23.0,332.0,121.76,67.72
2016,10,23,16,15,644.0,71.0,2.05,22.5,280.0,67.13,41.51
2016,10,23,16,30,596.0,65.0,1.9,22.0,228.0,50.82,38.57
2016,10,23,16,45,526.5,56.5,1.75,21.5,177.0,44.89,33.34
2016,10,23,17,0,457.0,48.0,1.6,21.0,126.0,38.88,27.81
2016,10,23,17,15,332.0,36.0,1.6,20.5,81.5,29.53,19.01
2016,10,23,17,30,207.0,24.0,1.6,20.0,37.0,20.04,3.71
2016,10,23,17,45,103.5,12.0,1.6,20.0,18.5,10.24,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,47.3,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,139.14,34.94
2016,10,24,7,15,247.0,38.0,1.1,17.5,72.0,265.05,207.35
2016,10,24,7,30,372.0,53.0,1.3,18.0,114.0,387.26,312.89
2016,10,24,7,45,450.5,62.5,1.5,19.0,163.5,477.96,386.52
2016,10,24,8,0,529.0,72.0,1.7,20.0,213.0,572.58,459.23
2016,10,24,8,15,370.5,109.0,1.95,21.0,218.0,493.01,396.97
2016,10,24,8,30,212.0,146.0,2.2,22.0,223.0,388.14,311.99
2016,10,24,8,45,468.0,117.5,2.5,23.0,319.0,610.53,485.08
2016,10,24,9,0,724.0,89.0,2.8,24.0,415.0,837.1,644.76
2016,10,24,9,15,418.0,162.5,2.75,24.5,355.0,633.62,493.05
2016,10,24,9,30,112.0,236.0,2.7,25.0,295.0,361.34,281.48
2016,10,24,9,45,103.0,253.0,2.65,25.5,311.0,368.75,286.33
2016,10,24,10,0,94.0,270.0,2.6,26.0,327.0,375.62,289.66
2016,10,24,10,15,158.0,287.5,2.5,26.0,388.5,477.98,366.38
2016,10,24,10,30,222.0,305.0,2.4,26.0,450.0,557.81,424.32
2016,10,24,10,45,252.5,313.0,2.35,26.5,484.0,612.93,461.61
2016,10,24,11,0,283.0,321.0,2.3,27.0,518.0,644.41,482.12
2016,10,24,11,15,575.5,212.5,2.3,27.0,624.5,822.56,611.49
2016,10,24,11,30,868.0,104.0,2.3,27.0,731.0,960.79,701.46
2016,10,24,11,45,618.0,215.0,2.3,27.5,664.5,840.55,618.56
2016,10,24,12,0,368.0,326.0,2.3,28.0,598.0,682.39,504.63
2016,10,24,12,15,595.5,228.0,2.3,28.0,667.5,788.41,583.18
2016,10,24,12,30,823.0,130.0,2.3,28.0,737.0,852.91,627.58
2016,10,24,12,45,820.0,129.5,2.3,28.5,728.5,815.93,601.31
2016,10,24,13,0,817.0,129.0,2.3,29.0,720.0,776.37,574.17
2016,10,24,13,15,811.0,127.5,2.3,29.0,703.0,731.26,543.3
2016,10,24,13,30,805.0,126.0,2.3,29.0,686.0,684.25,509.93
2016,10,24,13,45,796.0,124.5,2.35,29.0,661.0,633.68,473.47
2016,10,24,14,0,787.0,123.0,2.4,29.0,636.0,581.97,435.14
2016,10,24,14,15,474.0,200.5,2.4,29.0,505.0,436.93,327.4
2016,10,24,14,30,161.0,278.0,2.4,29.0,374.0,314.02,235.79
2016,10,24,14,45,171.5,258.0,2.45,29.0,354.5,287.46,215.57
2016,10,24,15,0,182.0,238.0,2.5,29.0,335.0,259.89,193.69
2016,10,24,15,15,169.5,217.0,2.5,28.5,301.5,223.98,165.89
2016,10,24,15,30,157.0,196.0,2.5,28.0,268.0,189.94,139.46
2016,10,24,15,45,379.5,143.5,2.55,28.0,289.5,171.36,115.31
2016,10,24,16,0,602.0,91.0,2.6,28.0,311.0,124.77,72.2
2016,10,24,16,15,550.5,83.5,2.3,27.5,261.0,74.6,47.89
2016,10,24,16,30,499.0,76.0,2.0,27.0,211.0,59.08,44.71
2016,10,24,16,45,424.5,65.5,1.75,26.5,162.0,51.91,38.52
2016,10,24,17,0,350.0,55.0,1.5,26.0,113.0,42.06,29.79
2016,10,24,17,15,232.5,39.5,1.45,25.0,72.0,30.41,19.18
2016,10,24,17,30,115.0,24.0,1.4,24.0,31.0,18.6,0.95
2016,10,24,17,45,57.5,12.0,1.35,23.5,15.5,10.24,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.26,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,14.49,0.0
2016,10,25,7,15,24.5,38.0,1.4,17.5,42.0,65.14,47.02
2016,10,25,7,30,49.0,59.0,1.5,18.0,67.0,108.4,85.43
2016,10,25,7,45,67.5,82.0,1.65,18.5,97.0,150.67,121.86
2016,10,25,8,0,86.0,105.0,1.8,19.0,127.0,208.66,170.13
2016,10,25,8,15,98.5,126.5,1.95,19.5,157.5,245.18,199.77
2016,10,25,8,30,111.0,148.0,2.1,20.0,188.0,281.97,228.86
2016,10,25,8,45,132.5,170.5,2.25,21.0,225.0,328.63,264.79
2016,10,25,9,0,154.0,193.0,2.4,22.0,262.0,375.59,299.95
2016,10,25,9,15,275.5,197.0,2.45,22.0,336.0,516.47,409.29
2016,10,25,9,30,397.0,201.0,2.5,22.0,410.0,640.87,502.1
2016,10,25,9,45,356.5,228.0,2.55,22.5,426.0,634.24,492.82
2016,10,25,10,0,316.0,255.0,2.6,23.0,442.0,624.54,482.4
2016,10,25,10,15,273.5,278.5,2.65,23.5,447.0,606.04,465.81
2016,10,25,10,30,231.0,302.0,2.7,24.0,452.0,563.68,432.52
2016,10,25,10,45,311.5,297.0,2.75,24.5,507.5,653.76,497.83
2016,10,25,11,0,392.0,292.0,2.8,25.0,563.0,719.72,544.13
2016,10,25,11,15,438.0,282.0,2.85,25.0,591.0,762.41,573.68
2016,10,25,11,30,484.0,272.0,2.9,25.0,619.0,783.22,588.5
2016,10,25,11,45,480.0,277.0,2.95,25.0,625.0,768.59,577.76
2016,10,25,12,0,476.0,282.0,3.0,25.0,631.0,751.82,565.82
2016,10,25,12,15,482.5,279.5,3.0,25.0,633.5,734.91,553.91
2016,10,25,12,30,489.0,277.0,3.0,25.0,636.0,715.65,540.29
2016,10,25,12,45,496.0,270.5,3.05,25.5,631.0,690.67,521.85
2016,10,25,13,0,503.0,264.0,3.1,26.0,626.0,663.5,501.74
2016,10,25,13,15,437.0,281.5,3.05,26.0,590.5,603.25,457.07
2016,10,25,13,30,371.0,299.0,3.0,26.0,555.0,538.01,408.69
2016,10,25,13,45,355.0,291.0,2.95,26.5,528.5,496.44,377.07
2016,10,25,14,0,339.0,283.0,2.9,27.0,502.0,455.76,345.68
2016,10,25,14,15,398.5,252.5,2.85,26.5,498.0,435.99,330.98
2016,10,25,14,30,458.0,222.0,2.8,26.0,494.0,415.16,314.1
2016,10,25,14,45,417.0,214.0,2.75,26.0,449.5,358.97,269.72
2016,10,25,15,0,376.0,206.0,2.7,26.0,405.0,304.11,226.1
2016,10,25,15,15,235.5,199.0,2.45,25.5,320.0,230.58,171.04
2016,10,25,15,30,95.0,192.0,2.2,25.0,235.0,173.07,130.11
2016,10,25,15,45,89.5,171.0,1.95,25.0,208.0,146.96,109.61
2016,10,25,16,0,84.0,150.0,1.7,25.0,181.0,121.86,90.43
2016,10,25,16,15,76.0,127.0,1.5,24.5,152.0,96.5,72.51
2016,10,25,16,30,68.0,104.0,1.3,24.0,123.0,78.24,61.59
2016,10,25,16,45,55.0,81.5,1.15,23.5,94.5,62.19,47.74
2016,10,25,17,0,42.0,59.0,1.0,23.0,66.0,45.83,33.34
2016,10,25,17,15,21.0,38.5,1.0,22.5,42.0,30.44,19.32
2016,10,25,17,30,0.0,18.0,1.0,22.0,18.0,14.75,0.0
2016,10,25,17,45,0.0,9.0,1.05,21.5,9.0,7.68,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,16.5,14.0,51.89,0.0
2016,10,26,7,0,141.0,20.0,1.3,17.0,28.0,144.8,0.0
2016,10,26,7,15,268.0,34.0,1.5,17.5,69.0,275.95,214.26
2016,10,26,7,30,395.0,48.0,1.7,18.0,110.0,399.73,323.14
2016,10,26,7,45,476.0,56.5,1.95,19.0,160.0,491.32,397.95
2016,10,26,8,0,557.0,65.0,2.2,20.0,210.0,587.23,472.34
2016,10,26,8,15,606.5,71.0,2.5,21.0,260.5,656.28,523.43
2016,10,26,8,30,656.0,77.0,2.8,22.0,311.0,726.13,573.08
2016,10,26,8,45,690.5,81.5,3.1,23.0,359.0,780.3,609.69
2016,10,26,9,0,725.0,86.0,3.4,24.0,407.0,833.39,644.57
2016,10,26,9,15,748.5,89.5,3.3,24.5,451.5,867.27,664.25
2016,10,26,9,30,772.0,93.0,3.2,25.0,496.0,904.75,686.09
2016,10,26,9,45,788.0,96.5,3.15,25.5,534.5,931.96,700.83
2016,10,26,10,0,804.0,100.0,3.1,26.0,573.0,955.94,713.35
2016,10,26,10,15,816.0,102.0,3.0,26.5,605.0,970.63,719.25
2016,10,26,10,30,828.0,104.0,2.9,27.0,637.0,981.7,722.87
2016,10,26,10,45,835.0,106.5,2.8,27.5,661.5,984.62,721.28
2016,10,26,11,0,842.0,109.0,2.7,28.0,686.0,983.76,717.43
2016,10,26,11,15,847.0,110.0,2.65,28.0,703.0,975.34,710.76
2016,10,26,11,30,852.0,111.0,2.6,28.0,720.0,963.17,701.9
2016,10,26,11,45,510.5,234.5,2.55,28.5,600.5,752.87,557.32
2016,10,26,12,0,169.0,358.0,2.5,29.0,481.0,517.71,384.72
2016,10,26,12,15,141.0,355.5,2.45,29.0,458.0,480.12,358.16
2016,10,26,12,30,113.0,353.0,2.4,29.0,435.0,428.63,320.5
2016,10,26,12,45,190.5,345.5,2.4,29.0,482.5,489.67,366.36
2016,10,26,13,0,268.0,338.0,2.4,29.0,530.0,541.86,404.42
2016,10,26,13,15,564.0,219.0,2.4,29.0,610.0,637.01,476.55
2016,10,26,13,30,860.0,100.0,2.4,29.0,690.0,690.5,516.73
2016,10,26,13,45,852.0,98.5,2.4,29.5,665.5,639.41,477.75
2016,10,26,14,0,844.0,97.0,2.4,30.0,641.0,589.26,439.25
2016,10,26,14,15,832.5,95.0,2.35,29.5,609.0,532.36,396.4
2016,10,26,14,30,821.0,93.0,2.3,29.0,577.0,474.98,351.74
2016,10,26,14,45,794.0,94.0,2.3,29.0,536.5,413.87,302.41
2016,10,26,15,0,767.0,95.0,2.3,29.0,496.0,354.55,253.23
2016,10,26,15,15,743.5,91.5,2.25,29.0,452.0,294.4,202.56
2016,10,26,15,30,720.0,88.0,2.2,29.0,408.0,233.15,151.21
2016,10,26,15,45,688.5,83.0,2.2,29.0,360.0,174.54,104.27
2016,10,26,16,0,657.0,78.0,2.2,29.0,312.0,119.61,65.74
2016,10,26,16,15,608.0,71.5,1.9,28.0,262.0,66.96,40.84
2016,10,26,16,30,559.0,65.0,1.6,27.0,212.0,50.86,37.74
2016,10,26,16,45,486.5,56.0,1.35,26.5,162.5,44.55,32.25
2016,10,26,17,0,414.0,47.0,1.1,26.0,113.0,38.16,26.45
2016,10,26,17,15,287.5,33.5,1.1,25.0,71.0,27.49,16.55
2016,10,26,17,30,161.0,20.0,1.1,24.0,29.0,15.62,0.0
2016,10,26,17,45,80.5,10.0,1.1,23.5,14.5,8.54,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,17.5,12.0,38.06,0.0
2016,10,27,7,0,96.0,20.0,1.6,18.0,24.0,114.38,0.0
2016,10,27,7,15,214.0,36.0,1.75,18.5,64.0,240.48,184.69
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,355.85,287.22
2016,10,27,7,45,417.5,62.5,2.05,20.0,153.0,451.19,365.83
2016,10,27,8,0,503.0,73.0,2.2,21.0,202.0,551.54,443.76
2016,10,27,8,15,555.5,80.5,2.05,21.5,252.0,623.8,496.42
2016,10,27,8,30,608.0,88.0,1.9,22.0,302.0,696.97,546.99
2016,10,27,8,45,649.0,92.0,1.8,23.0,351.0,755.51,583.92
2016,10,27,9,0,690.0,96.0,1.7,24.0,400.0,813.21,618.64
2016,10,27,9,15,715.5,100.0,1.5,24.5,444.0,854.65,641.0
2016,10,27,9,30,741.0,104.0,1.3,25.0,488.0,893.85,660.91
2016,10,27,9,45,761.0,107.0,1.15,26.0,527.5,917.13,669.03
2016,10,27,10,0,781.0,110.0,1.0,27.0,567.0,944.28,679.32
2016,10,27,10,15,794.5,112.5,1.05,27.0,599.5,960.96,688.89
2016,10,27,10,30,808.0,115.0,1.1,27.0,632.0,974.07,696.49
2016,10,27,10,45,817.5,116.5,1.2,27.5,657.0,978.3,698.21
2016,10,27,11,0,827.0,118.0,1.3,28.0,682.0,978.77,697.79
2016,10,27,11,15,833.0,119.0,1.4,28.0,699.5,971.42,694.0
2016,10,27,11,30,839.0,120.0,1.5,28.0,717.0,960.33,687.98
2016,10,27,11,45,459.5,229.5,1.65,28.5,557.5,699.72,514.52
2016,10,27,12,0,80.0,339.0,1.8,29.0,398.0,399.26,296.33
2016,10,27,12,15,132.0,347.0,1.85,29.0,443.5,463.73,345.42
2016,10,27,12,30,184.0,355.0,1.9,29.0,489.0,506.32,376.49
2016,10,27,12,45,280.0,332.0,1.95,29.5,533.0,563.0,417.44
2016,10,27,13,0,376.0,309.0,2.0,30.0,577.0,596.69,441.56
2016,10,27,13,15,624.5,203.5,2.0,30.0,635.5,671.08,496.69
2016,10,27,13,30,873.0,98.0,2.0,30.0,694.0,696.87,516.75
2016,10,27,13,45,865.5,96.5,2.05,30.0,669.0,645.53,479.45
2016,10,27,14,0,858.0,95.0,2.1,30.0,644.0,592.71,440.56
2016,10,27,14,15,846.5,93.0,2.1,30.0,612.0,537.43,398.4
2016,10,27,14,30,835.0,91.0,2.1,30.0,580.0,479.35,352.89
2016,10,27,14,45,813.0,90.5,2.15,30.0,540.0,418.18,303.86
2016,10,27,15,0,791.0,90.0,2.2,30.0,500.0,358.23,254.36
2016,10,27,15,15,768.0,86.5,2.2,29.5,455.5,296.87,203.3
2016,10,27,15,30,745.0,83.0,2.2,29.0,411.0,237.56,153.71
2016,10,27,15,45,712.0,78.5,2.25,29.0,362.5,174.6,103.37
2016,10,27,16,0,679.0,74.0,2.3,29.0,314.0,118.57,64.11
2016,10,27,16,15,630.5,68.0,2.05,28.0,263.0,65.02,38.93
2016,10,27,16,30,582.0,62.0,1.8,27.0,212.0,48.73,35.93
2016,10,27,16,45,508.5,53.0,1.55,26.5,162.5,42.3,30.32
2016,10,27,17,0,435.0,44.0,1.3,26.0,113.0,35.77,24.4
2016,10,27,17,15,306.0,31.5,1.25,25.0,70.5,25.87,15.08
2016,10,27,17,30,177.0,19.0,1.2,24.0,28.0,15.78,0.0
2016,10,27,17,45,88.5,9.5,1.2,23.0,14.0,8.11,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,96.5,9.0,0.9,16.0,13.5,7.68,0.0
2016,10,28,7,0,193.0,18.0,0.9,16.0,27.0,175.44,0.0
2016,10,28,7,15,329.0,30.0,1.0,16.5,70.5,315.36,241.31
2016,10,28,7,30,465.0,42.0,1.1,17.0,114.0,445.75,356.74
2016,10,28,7,45,547.0,49.5,1.25,18.0,165.5,538.69,431.57
2016,10,28,8,0,629.0,57.0,1.4,19.0,217.0,636.26,505.58
2016,10,28,8,15,677.0,62.5,1.5,20.0,269.0,705.32,554.58
2016,10,28,8,30,725.0,68.0,1.6,21.0,321.0,769.3,597.7
2016,10,28,8,45,759.0,71.5,1.75,22.0,371.0,823.95,633.05
2016,10,28,9,0,793.0,75.0,1.9,23.0,421.0,877.1,666.28
2016,10,28,9,15,815.0,78.0,2.0,23.5,466.5,916.08,689.94
2016,10,28,9,30,837.0,81.0,2.1,24.0,512.0,952.35,711.56
2016,10,28,9,45,854.0,83.0,2.25,24.5,551.5,979.31,727.38
2016,10,28,10,0,871.0,85.0,2.4,25.0,591.0,991.36,733.47
2016,10,28,10,15,882.0,87.0,2.45,25.5,624.0,1005.28,739.99
2016,10,28,10,30,893.0,89.0,2.5,26.0,657.0,1015.45,744.17
2016,10,28,10,45,901.5,89.5,2.55,26.5,682.0,1017.45,743.23
2016,10,28,11,0,910.0,90.0,2.6,27.0,707.0,1015.54,740.04
2016,10,28,11,15,631.5,202.0,2.6,27.0,635.0,872.47,645.25
2016,10,28,11,30,353.0,314.0,2.6,27.0,563.0,684.36,510.64
2016,10,28,11,45,640.5,202.0,2.6,27.5,661.0,847.03,628.77
2016,10,28,12,0,928.0,90.0,2.6,28.0,759.0,951.07,694.92
2016,10,28,12,15,927.5,90.0,2.6,28.0,758.5,921.07,674.22
2016,10,28,12,30,927.0,90.0,2.6,28.0,758.0,887.72,652.53
2016,10,28,12,45,923.5,89.5,2.6,28.5,749.0,848.19,625.44
2016,10,28,13,0,920.0,89.0,2.6,29.0,740.0,805.86,596.44
2016,10,28,13,15,914.5,88.5,2.6,29.0,722.5,759.45,565.7
2016,10,28,13,30,909.0,88.0,2.6,29.0,705.0,710.81,531.65
2016,10,28,13,45,900.0,87.0,2.6,29.0,679.0,657.46,492.68
2016,10,28,14,0,891.0,86.0,2.6,29.0,653.0,602.68,451.61
2016,10,28,14,15,879.5,84.5,2.55,29.0,620.0,544.95,406.99
2016,10,28,14,30,868.0,83.0,2.5,29.0,587.0,486.6,360.53
2016,10,28,14,45,850.5,81.0,2.5,29.0,547.5,424.34,309.93
2016,10,28,15,0,833.0,79.0,2.5,29.0,508.0,362.58,258.29
2016,10,28,15,15,811.0,76.0,2.45,28.5,463.0,299.62,205.26
2016,10,28,15,30,789.0,73.0,2.4,28.0,418.0,238.5,153.58
2016,10,28,15,45,756.0,69.5,2.4,28.0,368.5,177.34,104.18
2016,10,28,16,0,723.0,66.0,2.4,28.0,319.0,119.98,63.86
2016,10,28,16,15,675.0,61.0,2.1,27.0,267.0,65.01,38.44
2016,10,28,16,30,627.0,56.0,1.8,26.0,215.0,44.4,32.39
2016,10,28,16,45,549.5,48.5,1.5,25.5,164.0,38.93,27.58
2016,10,28,17,0,472.0,41.0,1.2,25.0,113.0,33.45,22.53
2016,10,28,17,15,335.0,29.5,1.15,24.0,70.0,24.27,13.71
2016,10,28,17,30,198.0,18.0,1.1,23.0,27.0,14.97,0.0
2016,10,28,17,45,99.0,9.0,1.1,22.5,13.5,7.68,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,9.0,1.5,16.5,12.5,7.68,0.0
2016,10,29,7,0,149.0,18.0,1.6,17.0,25.0,144.42,0.0
2016,10,29,7,15,289.0,31.0,1.85,17.5,66.5,288.0,218.82
2016,10,29,7,30,429.0,44.0,2.1,18.0,108.0,420.77,339.01
2016,10,29,7,45,516.0,51.5,2.4,19.0,159.0,516.62,417.97
2016,10,29,8,0,603.0,59.0,2.7,20.0,210.0,617.23,496.48
2016,10,29,8,15,652.5,64.5,2.75,20.5,261.5,686.73,547.98
2016,10,29,8,30,702.0,70.0,2.8,21.0,313.0,756.99,597.77
2016,10,29,8,45,741.0,72.5,2.9,22.0,362.5,808.13,631.01
2016,10,29,9,0,780.0,75.0,3.0,23.0,412.0,864.26,666.73
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,902.95,690.3
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,938.97,711.78
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,965.25,725.01
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,976.68,728.28
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,989.9,734.01
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,999.47,737.42
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,1001.76,736.61
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,1000.19,733.52
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,991.22,726.86
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,978.41,717.93
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,959.08,703.81
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,936.07,687.45
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,907.02,668.22
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,874.65,646.82
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,836.55,620.53
2016,10,29,13,0,906.0,90.0,3.5,30.0,727.0,795.61,592.27
2016,10,29,13,15,901.0,89.0,3.5,30.0,710.0,749.7,561.38
2016,10,29,13,30,896.0,88.0,3.5,30.0,693.0,701.56,527.14
2016,10,29,13,45,888.0,87.0,3.55,30.0,667.5,649.53,488.81
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,596.02,448.31
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,538.48,403.56
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,480.35,357.0
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,418.49,306.39
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,358.06,255.7
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,296.42,203.73
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,236.84,153.38
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,177.03,105.17
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,117.4,62.91
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,63.37,37.35
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,46.57,34.07
