Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,40.82,29.02
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,35.07,23.71
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,25.12,14.08
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,14.08,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,7.68,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,68.8,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,236.19,175.69
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,358.53,287.25
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,456.49,369.15
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,560.41,451.53
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,633.62,506.18
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,707.77,559.1
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,769.17,599.5
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,829.88,637.91
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,871.71,662.54
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,905.19,680.98
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,934.42,694.86
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,960.47,706.33
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,976.59,713.99
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,989.08,719.41
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,993.89,719.19
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,994.83,716.75
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,975.33,702.17
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,963.8,693.07
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,949.83,682.51
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,931.86,669.6
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,903.49,652.01
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,871.8,632.31
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,835.35,609.79
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,795.89,585.02
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,750.47,555.55
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,702.78,522.55
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,651.26,484.48
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,597.98,444.17
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,541.02,401.65
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,483.39,356.99
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,422.38,307.52
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,361.34,256.56
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,298.58,203.82
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,237.58,152.33
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,176.42,102.89
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,118.67,62.21
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,63.28,36.53
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,45.99,33.57
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,36.69,25.51
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,31.1,20.37
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,22.24,11.62
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,13.66,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,143.36,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,322.52,239.37
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,459.87,367.71
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,553.35,444.93
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,644.65,516.19
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,713.18,566.66
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,781.78,614.76
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,835.8,649.72
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,888.29,682.45
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,925.39,705.09
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,948.72,718.18
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,973.33,730.76
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,994.57,740.97
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,1006.93,745.94
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,1015.55,748.65
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,1015.82,746.54
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,1012.18,742.14
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,1001.48,734.81
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,986.94,725.17
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,965.19,709.51
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,939.89,691.69
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,909.41,671.53
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,875.68,649.22
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,836.46,622.19
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,794.54,593.26
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,748.01,561.9
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,699.36,527.18
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,646.79,488.37
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,592.94,447.54
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,535.06,402.44
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,476.77,355.67
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,415.61,305.41
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,354.98,254.26
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,293.02,201.74
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,233.16,150.92
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,173.37,102.54
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,117.77,63.33
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,60.55,34.94
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,43.56,31.64
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,38.09,26.79
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,32.64,21.71
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,22.6,11.7
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,12.8,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,64.86,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,232.36,166.88
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,358.5,285.49
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,456.05,367.25
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,558.58,448.88
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,630.42,503.5
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,703.34,556.69
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,761.21,597.21
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,812.48,631.91
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,677.55,530.9
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,512.21,400.53
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,736.37,570.53
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,947.91,715.15
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,962.41,720.59
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,973.34,725.1
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,730.34,553.19
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,426.4,323.18
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,429.52,326.14
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,432.26,327.85
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,714.36,540.46
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,911.42,675.45
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,883.22,654.98
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,851.8,633.85
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,814.48,607.44
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,774.49,579.2
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,639.53,480.58
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,495.89,372.6
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,364.32,274.86
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,249.23,187.42
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,306.76,231.66
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,348.73,261.93
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,365.19,269.99
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,349.11,249.07
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,288.56,197.8
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,230.08,148.34
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,171.31,101.09
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,113.31,60.08
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,61.05,35.14
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,44.26,31.78
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,38.83,27.0
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,33.45,22.0
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,23.04,11.51
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,12.8,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,22.95,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,156.42,108.44
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,276.09,219.0
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,371.76,300.42
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,474.91,384.49
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,548.39,441.44
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,631.41,503.38
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,699.18,551.81
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,766.53,598.57
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,611.13,479.94
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,412.84,323.51
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,343.79,268.54
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,294.64,227.87
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,205.48,157.98
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,113.78,85.05
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,242.75,186.4
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,364.79,278.62
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,456.72,347.6
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,524.92,398.0
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,494.14,373.33
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,464.05,349.68
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,428.74,323.6
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,411.49,310.56
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,425.86,321.17
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,423.46,319.47
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,410.66,310.03
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,396.95,299.87
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,403.08,305.02
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,411.6,311.18
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,347.92,263.49
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,297.77,225.76
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,334.14,250.19
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,335.82,243.92
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,279.92,197.48
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,227.22,153.89
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,171.5,110.33
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,125.3,78.29
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,81.26,54.92
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,64.28,49.18
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,54.02,40.09
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,42.35,29.53
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,25.82,13.29
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.83,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,29.7,15.36
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,52.89,37.44
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,98.43,76.06
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,135.67,107.55
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,168.59,134.98
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,201.78,162.05
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,104.48,81.9
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,24.77,14.9
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,66.83,49.45
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,115.19,88.44
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,115.92,88.52
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,116.93,88.93
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,109.6,82.88
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,102.71,77.23
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,58.59,41.73
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,16.57,7.78
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,299.14,233.93
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,580.29,438.87
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,483.94,365.11
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,373.72,282.77
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,368.59,279.35
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,363.22,275.18
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,456.39,345.51
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,538.38,404.95
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,282.71,216.92
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,52.35,36.4
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,31.92,20.18
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,11.58,3.74
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,10.75,3.1
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,9.91,2.45
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,9.49,2.12
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,9.08,1.8
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,9.07,1.83
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,9.06,1.86
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,7.82,0.84
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,6.58,0.0
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,5.34,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.1,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,19.28,10.94
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,35.29,24.0
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,22.41,10.59
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,10.24,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,14.85,4.55
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,25.63,15.25
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,43.81,30.87
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,61.4,45.92
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,79.19,60.96
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,96.71,75.55
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,96.36,74.96
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,97.1,75.24
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,65.99,49.35
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,40.57,28.17
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,39.75,27.35
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,38.94,26.55
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,74.43,55.54
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,112.96,86.63
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,167.99,130.9
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,224.08,175.27
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,233.24,182.16
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,242.27,189.05
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,175.78,136.06
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,113.34,85.93
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,112.3,85.16
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,111.28,84.35
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,190.18,147.21
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,281.89,218.32
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,196.05,151.25
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,127.1,96.75
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,133.29,101.9
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,139.37,106.9
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,142.67,109.95
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,145.63,112.76
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,132.92,102.82
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,120.54,93.13
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,113.28,87.51
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,105.95,81.79
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,91.65,70.29
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,77.54,58.81
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,63.28,47.14
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,49.52,37.46
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,36.52,25.89
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,23.13,13.89
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,12.77,3.39
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.64,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,5.33,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,7.39,0.6
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,9.87,2.73
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,12.35,4.84
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,11.94,4.46
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.08
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,9.07,1.96
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,6.6,0.0
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,7.43,0.53
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,8.26,1.19
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,9.09,1.87
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,9.92,2.54
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,10.76,3.2
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,11.59,3.86
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,12.84,4.87
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,14.09,5.88
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,129.99,99.74
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,255.07,197.27
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,245.14,189.08
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,235.54,181.58
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,209.93,161.66
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,185.3,142.46
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,179.14,137.77
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,173.13,133.17
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,249.83,194.12
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,312.72,242.77
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,207.56,160.83
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,109.09,82.98
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,190.44,147.23
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,249.67,191.03
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,239.9,178.36
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,213.31,150.34
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,166.78,113.56
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,126.86,85.34
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,85.57,60.19
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,64.35,50.24
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,51.7,38.87
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,38.89,27.08
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,23.26,10.22
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.68,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.85,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,4.92,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,9.03,1.77
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,14.4,6.47
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,19.77,11.14
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,25.15,15.79
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,30.55,20.38
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,35.95,24.87
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,41.36,29.3
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,76.39,58.37
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,115.65,90.39
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,281.04,226.67
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,458.83,365.53
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,292.27,232.59
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,140.8,108.77
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,118.26,90.53
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,96.95,73.15
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,67.81,49.59
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,39.85,26.89
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,78.3,58.02
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,118.73,90.4
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,109.25,82.76
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,99.93,75.32
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,98.11,73.89
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,96.31,72.49
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,54.44,38.76
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,13.25,5.21
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.17,3.53
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,9.1,1.83
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,42.28,29.2
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,75.65,56.69
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,41.0,28.33
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.6,0.0
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,53.04,38.52
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,98.13,75.81
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,85.49,65.54
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,72.99,55.31
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,59.54,44.22
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,46.49,34.97
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,34.57,24.27
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,22.3,13.18
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,12.36,2.46
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.56,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,32.61,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,185.98,105.9
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,317.87,252.74
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,414.44,336.53
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,516.76,419.71
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,591.51,478.48
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,667.68,535.9
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,360.24,296.44
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,10.71,3.31
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,60.55,44.94
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,117.89,91.88
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,105.02,80.9
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,93.35,71.08
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,90.23,68.26
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,87.31,65.62
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,98.94,74.74
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,110.58,83.77
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,138.49,105.93
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,166.55,128.01
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,117.67,89.17
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,71.6,52.32
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,71.6,52.35
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,71.6,52.36
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,93.36,69.67
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,115.41,87.08
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,68.64,49.83
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,23.2,13.23
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,21.95,12.24
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,20.69,11.25
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,63.96,46.55
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,107.45,81.87
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,61.0,44.4
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,14.86,6.64
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,63.06,46.42
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,109.09,84.06
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,132.44,90.87
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,119.51,70.55
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,71.17,45.06
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,52.29,39.63
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,41.69,30.19
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,33.11,22.12
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,20.51,7.07
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,10.29,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,20.64,11.12
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,33.64,22.46
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,47.91,34.72
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,63.08,47.67
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,78.05,60.27
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,95.73,74.96
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,113.27,89.34
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,87.87,68.02
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,66.42,50.02
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,80.22,61.22
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,94.34,72.54
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,107.55,83.17
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,120.77,93.74
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,166.06,130.46
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,211.91,167.13
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,184.36,144.71
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,158.15,123.44
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,162.64,127.04
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,167.09,130.58
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,149.59,116.43
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,132.64,102.74
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,227.64,179.39
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,312.97,246.45
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,283.67,223.19
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,255.85,201.28
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,235.57,185.38
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,209.35,164.68
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,180.04,141.37
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,152.29,119.25
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,113.76,88.24
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,76.35,57.8
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,69.66,52.56
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,63.02,47.28
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,54.28,40.08
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,45.52,32.78
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,37.2,25.82
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,28.89,19.8
2016,11,8,16,45,0.0,25.0,3.4,18.0,25.0,20.61,12.31
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,12.34,4.79
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,6.16,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
