Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,8.0,3.35,15.0,8.0,6.57,0.0
2016,11,9,7,30,0.0,16.0,3.4,15.0,16.0,13.17,5.09
2016,11,9,7,45,0.0,26.0,3.45,15.0,26.0,21.44,12.42
2016,11,9,8,0,0.0,36.0,3.5,15.0,36.0,29.73,19.71
2016,11,9,8,15,0.0,47.0,3.6,15.0,47.0,38.87,27.64
2016,11,9,8,30,0.0,58.0,3.7,15.0,58.0,48.03,35.5
2016,11,9,8,45,0.0,56.5,3.8,15.5,56.5,46.77,34.31
2016,11,9,9,0,0.0,55.0,3.9,16.0,55.0,45.52,33.1
2016,11,9,9,15,0.0,68.0,3.95,16.0,68.0,56.37,42.16
2016,11,9,9,30,0.0,81.0,4.0,16.0,81.0,67.25,51.17
2016,11,9,9,45,0.0,61.5,4.05,16.5,61.5,50.98,37.3
2016,11,9,10,0,0.0,42.0,4.1,17.0,42.0,34.77,23.57
2016,11,9,10,15,0.0,63.5,4.1,17.0,63.5,52.69,38.47
2016,11,9,10,30,0.0,85.0,4.1,17.0,85.0,70.67,53.3
2016,11,9,10,45,0.0,56.0,4.15,17.0,56.0,46.47,33.14
2016,11,9,11,0,0.0,27.0,4.2,17.0,27.0,22.37,13.04
2016,11,9,11,15,0.0,51.5,4.2,17.0,51.5,42.75,29.97
2016,11,9,11,30,0.0,76.0,4.2,17.0,76.0,63.21,46.86
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,64.06,47.42
2016,11,9,12,0,0.0,78.0,4.3,18.0,78.0,64.9,47.99
2016,11,9,12,15,0.5,124.5,4.2,18.0,125.5,105.32,81.07
2016,11,9,12,30,1.0,171.0,4.1,18.0,173.0,147.01,114.83
2016,11,9,12,45,0.5,136.0,4.1,18.5,137.0,115.14,88.83
2016,11,9,13,0,0.0,101.0,4.1,19.0,101.0,84.27,63.64
2016,11,9,13,15,0.0,95.0,4.05,19.0,95.0,79.12,59.52
2016,11,9,13,30,0.0,89.0,4.0,19.0,89.0,74.06,55.45
2016,11,9,13,45,0.0,83.0,4.0,19.0,83.0,69.02,51.4
2016,11,9,14,0,0.0,77.0,4.0,19.0,77.0,63.98,47.35
2016,11,9,14,15,0.0,55.0,4.0,19.0,55.0,45.61,32.27
2016,11,9,14,30,0.0,33.0,4.0,19.0,33.0,27.3,17.14
2016,11,9,14,45,0.0,42.0,4.0,19.0,42.0,34.76,23.42
2016,11,9,15,0,0.0,51.0,4.0,19.0,51.0,42.22,29.72
2016,11,9,15,15,0.0,32.0,3.9,19.0,32.0,26.43,16.58
2016,11,9,15,30,0.0,13.0,3.8,19.0,13.0,10.71,3.39
2016,11,9,15,45,0.0,11.5,3.7,19.0,11.5,9.47,2.35
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.22,1.31
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,6.57,0.0
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.7,18.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.35,17.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,76.5,20.5,2.3,13.0,29.0,95.9,34.39
2016,11,10,7,30,153.0,41.0,2.3,13.0,58.0,194.46,155.44
2016,11,10,7,45,206.5,59.0,2.35,13.5,95.0,262.41,217.8
2016,11,10,8,0,260.0,77.0,2.4,14.0,132.0,333.83,279.65
2016,11,10,8,15,298.5,92.0,2.35,14.5,171.0,409.66,341.91
2016,11,10,8,30,337.0,107.0,2.3,15.0,210.0,469.37,389.3
2016,11,10,8,45,419.5,112.5,2.25,15.5,262.5,557.64,458.12
2016,11,10,9,0,502.0,118.0,2.2,16.0,315.0,648.54,524.81
2016,11,10,9,15,272.5,154.0,2.2,16.0,262.5,460.34,375.46
2016,11,10,9,30,43.0,190.0,2.2,16.0,210.0,243.72,196.78
2016,11,10,9,45,235.5,195.0,2.25,16.5,319.5,475.61,385.44
2016,11,10,10,0,428.0,200.0,2.3,17.0,429.0,690.95,547.81
2016,11,10,10,15,390.0,223.5,2.25,17.5,441.5,657.54,518.31
2016,11,10,10,30,352.0,247.0,2.2,18.0,454.0,643.61,504.73
2016,11,10,10,45,373.0,253.5,2.2,18.5,481.0,665.46,519.2
2016,11,10,11,0,394.0,260.0,2.2,19.0,508.0,685.36,531.88
2016,11,10,11,15,621.0,182.5,2.2,19.0,585.0,836.09,642.37
2016,11,10,11,30,848.0,105.0,2.2,19.0,662.0,942.67,713.32
2016,11,10,11,45,637.0,191.0,2.2,19.5,612.5,827.35,631.69
2016,11,10,12,0,426.0,277.0,2.2,20.0,563.0,699.8,536.32
2016,11,10,12,15,460.0,262.5,2.3,20.0,571.5,696.74,536.28
2016,11,10,12,30,494.0,248.0,2.4,20.0,580.0,689.94,532.44
2016,11,10,12,45,484.5,248.5,2.5,20.0,571.0,659.31,510.37
2016,11,10,13,0,475.0,249.0,2.6,20.0,562.0,627.62,487.39
2016,11,10,13,15,441.0,253.0,2.7,20.0,538.0,580.81,452.58
2016,11,10,13,30,407.0,257.0,2.8,20.0,514.0,525.16,410.91
2016,11,10,13,45,299.5,265.5,2.9,20.0,450.5,441.93,346.74
2016,11,10,14,0,192.0,274.0,3.0,20.0,387.0,359.74,282.71
2016,11,10,14,15,319.5,235.5,2.95,20.0,411.5,383.5,301.21
2016,11,10,14,30,447.0,197.0,2.9,20.0,436.0,392.04,305.66
2016,11,10,14,45,406.5,189.0,2.9,20.0,394.5,337.79,261.32
2016,11,10,15,0,366.0,181.0,2.9,20.0,353.0,283.76,217.0
2016,11,10,15,15,354.0,165.5,2.75,19.5,319.0,241.24,181.16
2016,11,10,15,30,342.0,150.0,2.6,19.0,285.0,200.15,146.35
2016,11,10,15,45,329.0,131.5,2.5,19.0,247.5,158.15,111.38
2016,11,10,16,0,316.0,113.0,2.4,19.0,210.0,118.05,80.34
2016,11,10,16,15,289.0,95.0,2.05,18.5,172.0,79.82,56.24
2016,11,10,16,30,262.0,77.0,1.7,18.0,134.0,58.14,45.35
2016,11,10,16,45,217.5,58.5,1.4,17.5,97.0,44.0,32.62
2016,11,10,17,0,173.0,40.0,1.1,17.0,60.0,30.57,20.17
2016,11,10,17,15,86.5,20.0,1.05,16.5,30.0,15.93,2.27
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,12.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,13.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.5,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.75,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.4,0.71
2016,11,11,8,45,0.0,63.0,2.05,15.5,63.0,52.19,38.97
2016,11,11,9,0,0.0,117.0,1.9,16.0,117.0,106.26,84.2
2016,11,11,9,15,0.0,128.0,1.95,16.5,128.0,115.55,91.43
2016,11,11,9,30,0.0,139.0,2.0,17.0,139.0,124.98,98.76
2016,11,11,9,45,12.0,171.0,2.05,17.5,177.5,168.74,134.53
2016,11,11,10,0,24.0,203.0,2.1,18.0,216.0,212.8,169.77
2016,11,11,10,15,12.5,187.0,2.1,18.5,193.5,181.64,143.55
2016,11,11,10,30,1.0,171.0,2.1,19.0,171.0,152.32,119.04
2016,11,11,10,45,0.5,160.5,2.15,19.5,160.5,140.51,109.18
2016,11,11,11,0,0.0,150.0,2.2,20.0,150.0,129.36,99.88
2016,11,11,11,15,17.5,209.0,2.2,20.0,220.5,202.25,158.55
2016,11,11,11,30,35.0,268.0,2.2,20.0,291.0,295.98,231.84
2016,11,11,11,45,28.0,260.0,2.2,20.5,279.0,277.13,216.08
2016,11,11,12,0,21.0,252.0,2.2,21.0,267.0,242.79,188.82
2016,11,11,12,15,32.5,269.0,2.2,21.0,291.5,283.85,220.96
2016,11,11,12,30,44.0,286.0,2.2,21.0,316.0,307.44,239.2
2016,11,11,12,45,168.0,292.5,2.25,21.5,403.5,422.92,329.44
2016,11,11,13,0,292.0,299.0,2.3,22.0,491.0,525.99,406.7
2016,11,11,13,15,205.5,297.0,2.3,22.0,430.5,432.09,334.91
2016,11,11,13,30,119.0,295.0,2.3,22.0,370.0,358.69,278.36
2016,11,11,13,45,488.5,188.5,2.3,22.0,477.0,497.32,387.79
2016,11,11,14,0,858.0,82.0,2.3,22.0,584.0,577.92,447.49
2016,11,11,14,15,845.5,80.0,2.25,22.0,553.0,522.06,402.09
2016,11,11,14,30,833.0,78.0,2.2,22.0,522.0,466.38,356.38
2016,11,11,14,45,797.5,81.5,2.2,22.0,481.5,405.16,305.45
2016,11,11,15,0,762.0,85.0,2.2,22.0,441.0,346.48,255.4
2016,11,11,15,15,735.5,81.5,2.05,22.0,398.0,286.96,203.69
2016,11,11,15,30,709.0,78.0,1.9,22.0,355.0,227.23,152.02
2016,11,11,15,45,671.5,73.0,1.8,22.0,308.5,169.4,104.22
2016,11,11,16,0,634.0,68.0,1.7,22.0,262.0,115.92,64.88
2016,11,11,16,15,577.0,61.5,1.45,21.0,213.5,65.14,38.1
2016,11,11,16,30,520.0,55.0,1.2,20.0,165.0,43.87,32.61
2016,11,11,16,45,430.5,45.0,0.95,19.5,119.5,36.37,25.78
2016,11,11,17,0,341.0,35.0,0.7,19.0,74.0,28.78,18.43
2016,11,11,17,15,170.5,17.5,0.7,18.5,37.0,14.15,0.54
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.5,35.5,176.87,27.95
2016,11,12,7,30,362.0,32.0,3.3,13.0,71.0,354.24,282.22
2016,11,12,7,45,457.5,41.0,3.45,13.5,117.5,453.29,373.89
2016,11,12,8,0,553.0,50.0,3.6,14.0,164.0,558.81,462.44
2016,11,12,8,15,609.5,56.0,3.6,14.5,212.5,632.04,521.22
2016,11,12,8,30,666.0,62.0,3.6,15.0,261.0,706.74,578.17
2016,11,12,8,45,703.0,66.0,3.65,15.5,308.0,755.87,613.57
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,810.48,651.84
2016,11,12,9,15,765.5,73.5,3.65,16.5,398.5,851.96,678.83
2016,11,12,9,30,791.0,77.0,3.6,17.0,442.0,891.1,703.51
2016,11,12,9,45,807.5,80.0,3.55,17.5,479.5,918.11,719.08
2016,11,12,10,0,824.0,83.0,3.5,18.0,517.0,941.98,732.33
2016,11,12,10,15,837.0,85.0,3.4,18.5,549.0,957.73,739.5
2016,11,12,10,30,850.0,87.0,3.3,19.0,581.0,969.94,744.29
2016,11,12,10,45,856.5,89.5,3.2,19.5,605.0,961.52,735.03
2016,11,12,11,0,863.0,92.0,3.1,20.0,629.0,960.71,731.39
2016,11,12,11,15,868.5,92.5,3.0,20.0,645.5,952.86,724.44
2016,11,12,11,30,874.0,93.0,2.9,20.0,662.0,941.38,715.25
2016,11,12,11,45,880.0,92.0,2.85,20.5,671.0,925.0,701.98
2016,11,12,12,0,886.0,91.0,2.8,21.0,680.0,905.03,686.49
2016,11,12,12,15,886.0,91.0,2.7,21.0,680.0,877.43,666.87
2016,11,12,12,30,886.0,91.0,2.6,21.0,680.0,846.65,645.21
2016,11,12,12,45,882.5,91.5,2.55,21.0,672.0,810.58,620.28
2016,11,12,13,0,879.0,92.0,2.5,21.0,664.0,771.85,593.44
2016,11,12,13,15,873.5,91.0,2.45,21.0,647.5,727.64,562.6
2016,11,12,13,30,868.0,90.0,2.4,21.0,631.0,681.37,528.14
2016,11,12,13,45,545.0,179.0,2.4,21.0,514.0,523.51,407.74
2016,11,12,14,0,222.0,268.0,2.4,21.0,397.0,371.97,290.22
2016,11,12,14,15,407.0,209.5,2.4,21.0,430.5,413.36,322.37
2016,11,12,14,30,592.0,151.0,2.4,21.0,464.0,423.3,327.12
2016,11,12,14,45,487.5,163.0,2.4,21.0,408.5,348.98,267.58
2016,11,12,15,0,383.0,175.0,2.4,21.0,353.0,285.32,216.77
2016,11,12,15,15,364.5,162.0,2.3,20.5,318.0,242.14,180.74
2016,11,12,15,30,346.0,149.0,2.2,20.0,283.0,201.03,146.28
2016,11,12,15,45,328.5,131.0,2.1,20.0,245.0,158.46,111.16
2016,11,12,16,0,311.0,113.0,2.0,20.0,207.0,118.3,80.3
2016,11,12,16,15,280.0,95.5,1.75,19.5,168.5,80.52,56.43
2016,11,12,16,30,249.0,78.0,1.5,19.0,130.0,58.66,45.57
2016,11,12,16,45,202.0,59.0,1.3,18.5,93.5,45.0,33.28
2016,11,12,17,0,155.0,40.0,1.1,18.0,57.0,30.99,20.27
2016,11,12,17,15,77.5,20.0,1.1,17.5,28.5,15.87,0.34
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,72.0,18.5,1.2,12.0,26.0,87.97,0.0
2016,11,13,7,30,144.0,37.0,1.4,12.0,52.0,182.2,143.15
2016,11,13,7,45,196.0,55.5,1.65,12.5,88.5,249.81,206.76
2016,11,13,8,0,248.0,74.0,1.9,13.0,125.0,320.38,268.39
2016,11,13,8,15,279.5,92.0,1.8,13.5,163.5,375.39,314.28
2016,11,13,8,30,311.0,110.0,1.7,14.0,202.0,431.33,358.87
2016,11,13,8,45,338.5,124.0,1.6,14.5,240.0,478.38,394.67
2016,11,13,9,0,366.0,138.0,1.5,15.0,278.0,546.64,444.73
2016,11,13,9,15,546.5,117.5,1.4,15.5,353.5,704.67,561.06
2016,11,13,9,30,727.0,97.0,1.3,16.0,429.0,860.65,666.11
2016,11,13,9,45,746.0,100.5,1.25,17.0,467.0,889.67,679.07
2016,11,13,10,0,765.0,104.0,1.2,18.0,505.0,915.8,691.36
2016,11,13,10,15,780.0,107.0,1.1,18.5,537.0,927.77,694.54
2016,11,13,10,30,795.0,110.0,1.0,19.0,569.0,943.09,700.04
2016,11,13,10,45,804.0,112.5,0.95,19.5,593.5,948.36,699.86
2016,11,13,11,0,813.0,115.0,0.9,20.0,618.0,949.99,697.61
2016,11,13,11,15,819.5,116.0,0.9,20.5,635.0,943.84,691.54
2016,11,13,11,30,826.0,117.0,0.9,21.0,652.0,934.05,683.44
2016,11,13,11,45,827.5,118.5,0.95,21.5,660.0,916.61,671.53
2016,11,13,12,0,829.0,120.0,1.0,22.0,668.0,895.78,657.62
2016,11,13,12,15,829.0,120.0,1.05,22.0,668.5,868.74,640.96
2016,11,13,12,30,829.0,120.0,1.1,22.0,669.0,838.64,622.26
2016,11,13,12,45,827.0,119.5,1.15,22.0,661.0,803.51,600.07
2016,11,13,13,0,825.0,119.0,1.2,22.0,653.0,765.75,575.91
2016,11,13,13,15,615.0,186.0,1.2,22.0,578.5,646.68,490.22
2016,11,13,13,30,405.0,253.0,1.2,22.0,504.0,520.76,397.92
2016,11,13,13,45,249.5,258.5,1.3,22.5,411.0,405.38,311.85
2016,11,13,14,0,94.0,264.0,1.4,23.0,318.0,287.75,221.9
2016,11,13,14,15,327.0,212.0,1.4,22.5,386.5,367.14,284.01
2016,11,13,14,30,560.0,160.0,1.4,22.0,455.0,412.61,315.83
2016,11,13,14,45,412.5,177.0,1.4,22.0,385.5,331.24,252.18
2016,11,13,15,0,265.0,194.0,1.4,22.0,316.0,261.07,198.4
2016,11,13,15,15,449.0,147.0,1.35,22.0,330.0,257.43,188.57
2016,11,13,15,30,633.0,100.0,1.3,22.0,344.0,230.66,157.33
2016,11,13,15,45,585.0,94.5,1.3,22.0,297.0,175.13,112.37
2016,11,13,16,0,537.0,89.0,1.3,22.0,250.0,125.43,76.25
2016,11,13,16,15,476.0,79.0,1.2,21.0,202.5,74.9,47.46
2016,11,13,16,30,415.0,69.0,1.1,20.0,155.0,52.25,39.83
2016,11,13,16,45,323.0,55.0,1.0,19.5,110.5,41.99,30.53
2016,11,13,17,0,231.0,41.0,0.9,19.0,66.0,31.56,20.56
2016,11,13,17,15,115.5,20.5,0.95,18.5,33.0,15.92,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.5,18.0,2.1,12.5,32.0,143.31,0.0
2016,11,14,7,30,273.0,36.0,2.4,13.0,64.0,293.32,229.6
2016,11,14,7,45,374.0,47.5,2.7,14.0,109.0,394.38,324.44
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,504.82,416.66
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.5,583.76,480.25
2016,11,14,8,30,598.0,76.0,3.1,16.0,251.0,664.28,542.07
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.5,726.73,586.79
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,788.62,629.38
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.5,832.94,658.52
2016,11,14,9,30,747.0,94.0,3.3,19.0,433.0,875.21,685.57
2016,11,14,9,45,770.5,96.0,3.3,20.0,472.0,900.29,698.64
2016,11,14,10,0,794.0,98.0,3.3,21.0,511.0,929.6,714.58
2016,11,14,10,15,808.0,100.5,3.25,21.0,542.5,946.89,724.42
2016,11,14,10,30,822.0,103.0,3.2,21.0,574.0,960.66,732.0
2016,11,14,10,45,834.0,103.5,3.2,21.5,599.0,966.44,733.23
2016,11,14,11,0,846.0,104.0,3.2,22.0,624.0,968.48,732.15
2016,11,14,11,15,852.0,105.0,3.15,22.5,641.0,961.56,724.84
2016,11,14,11,30,858.0,106.0,3.1,23.0,658.0,950.94,715.31
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.5,929.11,698.44
2016,11,14,12,0,897.0,91.0,3.0,24.0,681.0,913.92,686.36
2016,11,14,12,15,897.0,91.0,2.9,24.0,681.0,886.14,666.8
2016,11,14,12,30,897.0,91.0,2.8,24.0,681.0,855.16,645.24
2016,11,14,12,45,894.5,90.5,2.75,24.5,673.0,818.57,618.99
2016,11,14,13,0,892.0,90.0,2.7,25.0,665.0,779.25,590.91
2016,11,14,13,15,886.5,89.0,2.65,25.0,648.5,734.69,560.25
2016,11,14,13,30,881.0,88.0,2.6,25.0,632.0,688.03,526.06
2016,11,14,13,45,872.5,86.5,2.55,25.0,607.5,637.11,487.72
2016,11,14,14,0,864.0,85.0,2.5,25.0,583.0,584.81,447.4
2016,11,14,14,15,851.5,83.0,2.4,25.0,551.5,530.47,404.26
2016,11,14,14,30,839.0,81.0,2.3,25.0,520.0,473.2,357.76
2016,11,14,14,45,821.0,78.5,2.25,25.0,482.0,413.08,307.97
2016,11,14,15,0,803.0,76.0,2.2,25.0,444.0,353.74,257.46
2016,11,14,15,15,778.0,73.0,2.0,24.5,401.0,292.98,205.39
2016,11,14,15,30,753.0,70.0,1.8,24.0,358.0,234.4,155.0
2016,11,14,15,45,718.5,65.0,1.65,24.0,311.0,174.95,105.85
2016,11,14,16,0,684.0,60.0,1.5,24.0,264.0,119.43,64.91
2016,11,14,16,15,629.0,54.5,1.35,23.0,215.5,63.46,34.4
2016,11,14,16,30,574.0,49.0,1.2,22.0,167.0,39.43,28.46
2016,11,14,16,45,485.5,40.0,1.05,21.5,120.0,32.54,22.2
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,25.59,15.39
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,12.55,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.5,13.0,2.5,12.5,35.5,198.41,0.0
2016,11,15,7,30,461.0,26.0,2.8,13.0,71.0,409.2,316.32
2016,11,15,7,45,555.0,32.5,3.15,14.0,119.0,508.61,414.11
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,613.24,501.48
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.5,686.14,558.9
2016,11,15,8,30,758.0,48.0,3.1,16.0,268.0,759.99,613.39
2016,11,15,8,45,793.0,51.5,2.95,17.0,316.5,805.5,643.05
2016,11,15,9,0,828.0,55.0,2.8,18.0,365.0,858.88,676.75
2016,11,15,9,15,852.0,57.0,2.6,18.5,409.5,898.07,699.66
2016,11,15,9,30,876.0,59.0,2.4,19.0,454.0,934.87,720.02
2016,11,15,9,45,892.5,61.0,2.25,20.0,493.0,961.58,731.84
2016,11,15,10,0,909.0,63.0,2.1,21.0,532.0,985.01,741.1
2016,11,15,10,15,920.5,64.0,2.0,22.0,564.5,998.64,744.24
2016,11,15,10,30,932.0,65.0,1.9,23.0,597.0,1008.56,745.02
2016,11,15,10,45,940.0,66.0,1.85,24.0,622.0,1011.18,741.85
2016,11,15,11,0,948.0,67.0,1.8,25.0,647.0,1009.87,736.4
2016,11,15,11,15,952.5,67.5,1.75,25.0,664.0,1000.58,728.96
2016,11,15,11,30,957.0,68.0,1.7,25.0,681.0,987.37,719.28
2016,11,15,11,45,956.0,70.5,1.65,25.5,689.5,967.65,704.26
2016,11,15,12,0,955.0,73.0,1.6,26.0,698.0,944.25,687.13
2016,11,15,12,15,955.0,73.0,1.55,26.0,698.0,915.22,667.89
2016,11,15,12,30,955.0,73.0,1.5,26.0,698.0,882.78,646.55
2016,11,15,12,45,952.0,73.0,1.5,26.5,689.5,844.69,620.87
2016,11,15,13,0,949.0,73.0,1.5,27.0,681.0,803.7,593.27
2016,11,15,13,15,944.0,72.0,1.45,27.0,664.5,757.47,562.66
2016,11,15,13,30,939.0,71.0,1.4,27.0,648.0,708.93,529.1
2016,11,15,13,45,930.5,70.5,1.35,27.0,623.0,656.65,491.02
2016,11,15,14,0,922.0,70.0,1.3,27.0,598.0,602.83,450.82
2016,11,15,14,15,910.0,68.5,1.25,27.0,566.0,544.89,406.49
2016,11,15,14,30,898.0,67.0,1.2,27.0,534.0,486.32,360.28
2016,11,15,14,45,881.0,65.0,1.15,27.0,495.5,424.87,310.5
2016,11,15,15,0,864.0,63.0,1.1,27.0,457.0,363.9,259.62
2016,11,15,15,15,840.5,60.5,1.0,26.5,413.0,301.36,206.94
2016,11,15,15,30,817.0,58.0,0.9,26.0,369.0,238.49,153.77
2016,11,15,15,45,782.5,54.5,0.85,26.0,321.0,176.68,103.27
2016,11,15,16,0,748.0,51.0,0.8,26.0,273.0,118.68,60.98
2016,11,15,16,15,694.5,46.5,0.75,25.5,222.5,63.17,32.08
2016,11,15,16,30,641.0,42.0,0.7,25.0,172.0,37.17,26.15
2016,11,15,16,45,549.5,35.0,0.65,24.5,124.0,31.2,20.75
2016,11,15,17,0,458.0,28.0,0.6,24.0,76.0,25.27,14.83
2016,11,15,17,15,229.0,14.0,0.7,23.5,38.0,12.34,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,14.0,33.5,189.94,0.0
2016,11,16,7,30,426.0,27.0,2.3,15.0,67.0,383.08,290.49
2016,11,16,7,45,522.5,35.0,2.55,16.0,114.5,485.33,391.19
2016,11,16,8,0,619.0,43.0,2.8,17.0,162.0,592.99,479.88
2016,11,16,8,15,676.0,48.0,2.75,17.5,212.5,668.17,538.88
2016,11,16,8,30,733.0,53.0,2.7,18.0,263.0,744.23,595.13
2016,11,16,8,45,768.5,57.0,2.7,18.5,311.5,799.92,634.0
2016,11,16,9,0,804.0,61.0,2.7,19.0,360.0,854.36,670.41
2016,11,16,9,15,829.0,64.0,2.55,20.0,404.0,895.78,693.86
2016,11,16,9,30,854.0,67.0,2.4,21.0,448.0,924.1,707.36
2016,11,16,9,45,870.5,69.0,2.25,22.0,487.0,950.34,718.98
2016,11,16,10,0,887.0,71.0,2.1,23.0,526.0,973.41,728.04
2016,11,16,10,15,899.5,72.5,2.5,23.5,558.5,988.46,739.09
2016,11,16,10,30,912.0,74.0,2.9,24.0,591.0,999.87,747.45
2016,11,16,10,45,919.0,76.0,3.3,25.0,616.0,1002.75,748.42
2016,11,16,11,0,926.0,78.0,3.7,26.0,641.0,1001.74,746.68
2016,11,16,11,15,931.5,78.5,3.8,26.0,658.0,993.53,741.02
2016,11,16,11,30,937.0,79.0,3.9,26.0,675.0,981.47,732.98
2016,11,16,11,45,942.0,78.5,4.05,26.5,684.5,963.9,720.23
2016,11,16,12,0,947.0,78.0,4.2,27.0,694.0,942.55,705.06
2016,11,16,12,15,947.0,78.0,4.25,27.0,694.5,913.74,685.74
2016,11,16,12,30,947.0,78.0,4.3,27.0,695.0,881.56,664.15
2016,11,16,12,45,944.0,78.0,4.35,27.0,686.5,843.75,638.61
2016,11,16,13,0,941.0,78.0,4.4,27.0,678.0,803.07,610.95
2016,11,16,13,15,936.0,77.0,4.4,27.0,661.5,757.19,579.24
2016,11,16,13,30,931.0,76.0,4.4,27.0,645.0,709.01,544.28
2016,11,16,13,45,922.5,75.0,4.45,27.0,620.5,656.6,504.61
2016,11,16,14,0,914.0,74.0,4.5,27.0,596.0,602.67,462.78
2016,11,16,14,15,902.0,72.5,4.4,27.0,564.0,545.17,416.74
2016,11,16,14,30,890.0,71.0,4.3,27.0,532.0,487.04,368.97
2016,11,16,14,45,872.0,69.5,4.25,27.0,493.5,426.12,317.86
2016,11,16,15,0,854.0,68.0,4.2,27.0,455.0,365.78,265.92
2016,11,16,15,15,830.0,65.0,3.9,26.5,411.0,301.75,210.72
2016,11,16,15,30,806.0,62.0,3.6,26.0,367.0,240.5,157.67
2016,11,16,15,45,770.5,58.5,3.3,25.5,318.5,179.16,106.87
2016,11,16,16,0,735.0,55.0,3.0,25.0,270.0,121.78,64.45
2016,11,16,16,15,680.5,49.5,2.75,23.5,220.0,66.14,34.74
2016,11,16,16,30,626.0,44.0,2.5,22.0,170.0,38.88,27.95
2016,11,16,16,45,534.0,36.5,2.3,21.0,122.0,32.54,22.19
2016,11,16,17,0,442.0,29.0,2.1,20.0,74.0,26.22,15.8
2016,11,16,17,15,221.0,14.5,2.1,19.5,37.0,11.77,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,14.0,2.45,14.5,31.5,143.59,0.0
2016,11,17,7,30,382.0,28.0,2.8,15.0,63.0,363.04,272.63
2016,11,17,7,45,485.0,36.5,3.2,16.0,110.0,466.6,377.47
2016,11,17,8,0,588.0,45.0,3.6,17.0,157.0,577.59,470.11
2016,11,17,8,15,294.0,65.5,3.95,17.5,121.5,367.59,305.76
2016,11,17,8,30,0.0,86.0,4.3,18.0,86.0,79.63,61.39
2016,11,17,8,45,4.0,108.5,4.65,19.0,110.0,105.9,83.42
2016,11,17,9,0,8.0,131.0,5.0,20.0,134.0,132.06,104.73
2016,11,17,9,15,10.5,146.5,5.15,20.5,151.0,148.35,117.72
2016,11,17,9,30,13.0,162.0,5.3,21.0,168.0,164.77,130.66
2016,11,17,9,45,59.0,195.0,5.5,21.5,225.0,264.03,211.79
2016,11,17,10,0,105.0,228.0,5.7,22.0,282.0,346.6,277.7
2016,11,17,10,15,227.0,232.0,5.75,22.0,357.5,486.7,389.95
2016,11,17,10,30,349.0,236.0,5.8,22.0,433.0,627.65,499.17
2016,11,17,10,45,633.0,157.0,5.9,22.5,533.0,837.67,658.16
2016,11,17,11,0,917.0,78.0,6.0,23.0,633.0,992.33,766.39
2016,11,17,11,15,494.0,182.5,6.05,23.5,482.5,703.82,553.5
2016,11,17,11,30,71.0,287.0,6.1,24.0,332.0,353.71,276.02
2016,11,17,11,45,497.0,185.5,6.15,24.5,506.5,683.35,537.61
2016,11,17,12,0,923.0,84.0,6.2,25.0,681.0,927.78,714.39
2016,11,17,12,15,921.5,84.0,6.15,25.0,680.5,898.34,691.89
2016,11,17,12,30,920.0,84.0,6.1,25.0,680.0,865.71,668.53
2016,11,17,12,45,916.5,83.5,6.1,25.0,671.5,827.89,641.67
2016,11,17,13,0,913.0,83.0,6.1,25.0,663.0,787.35,612.78
2016,11,17,13,15,906.5,82.0,6.0,25.0,645.5,741.59,579.57
2016,11,17,13,30,900.0,81.0,5.9,25.0,628.0,693.75,543.09
2016,11,17,13,45,889.5,80.0,5.85,25.5,603.0,641.58,501.17
2016,11,17,14,0,879.0,79.0,5.8,26.0,578.0,588.18,457.56
2016,11,17,14,15,864.5,77.5,5.65,26.0,546.0,531.22,411.03
2016,11,17,14,30,850.0,76.0,5.5,26.0,514.0,473.99,363.15
2016,11,17,14,45,827.5,74.5,5.4,26.0,475.0,413.53,311.8
2016,11,17,15,0,805.0,73.0,5.3,26.0,436.0,353.51,259.72
2016,11,17,15,15,777.5,70.0,5.05,25.5,392.5,292.16,206.43
2016,11,17,15,30,750.0,67.0,4.8,25.0,349.0,233.27,155.19
2016,11,17,15,45,704.0,64.0,4.6,25.0,301.0,174.08,106.1
2016,11,17,16,0,658.0,61.0,4.4,25.0,253.0,117.09,63.72
2016,11,17,16,15,598.0,55.0,4.05,24.0,204.5,65.22,35.26
2016,11,17,16,30,538.0,49.0,3.7,23.0,156.0,39.34,28.2
2016,11,17,16,45,427.0,41.0,3.4,22.5,110.5,33.25,22.6
2016,11,17,17,0,316.0,33.0,3.1,22.0,65.0,27.26,16.38
2016,11,17,17,15,158.0,16.5,3.2,21.5,32.5,13.45,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,45.5,18.0,2.2,19.0,22.0,46.67,0.0
2016,11,18,7,30,91.0,36.0,2.5,19.0,44.0,147.95,105.34
2016,11,18,7,45,193.5,53.5,2.9,19.5,85.0,248.1,199.11
2016,11,18,8,0,296.0,71.0,3.3,20.0,126.0,372.79,303.99
2016,11,18,8,15,363.0,83.0,3.7,20.0,171.0,451.44,370.26
2016,11,18,8,30,430.0,95.0,4.1,20.0,216.0,533.57,437.01
2016,11,18,8,45,492.0,100.5,4.55,20.0,262.0,604.85,493.39
2016,11,18,9,0,554.0,106.0,5.0,20.0,308.0,684.88,555.48
2016,11,18,9,15,588.5,112.0,5.25,20.0,350.5,734.75,592.79
2016,11,18,9,30,623.0,118.0,5.5,20.0,393.0,782.94,628.46
2016,11,18,9,45,663.5,117.5,5.75,20.0,433.0,827.27,660.91
2016,11,18,10,0,704.0,117.0,6.0,20.0,473.0,869.07,691.29
2016,11,18,10,15,352.0,139.5,6.0,20.0,317.5,539.76,438.03
2016,11,18,10,30,0.0,162.0,6.0,20.0,162.0,143.36,111.79
2016,11,18,10,45,0.5,166.5,6.0,20.0,166.5,147.21,115.06
2016,11,18,11,0,1.0,171.0,6.0,20.0,171.0,151.14,118.09
2016,11,18,11,15,410.5,143.5,5.95,20.0,401.5,578.2,468.17
2016,11,18,11,30,820.0,116.0,5.9,20.0,632.0,924.82,726.41
2016,11,18,11,45,412.0,152.5,5.85,20.0,412.0,567.99,456.17
2016,11,18,12,0,4.0,189.0,5.8,20.0,192.0,168.03,130.96
2016,11,18,12,15,44.5,244.0,5.85,20.0,273.0,270.0,214.08
2016,11,18,12,30,85.0,299.0,5.9,20.0,354.0,357.8,283.96
2016,11,18,12,45,50.5,263.5,5.95,20.0,296.0,287.44,227.6
2016,11,18,13,0,16.0,228.0,6.0,20.0,238.0,210.28,165.52
2016,11,18,13,15,441.5,161.5,6.05,20.0,429.0,493.35,398.03
2016,11,18,13,30,867.0,95.0,6.1,20.0,620.0,691.05,552.82
2016,11,18,13,45,581.0,171.0,6.2,20.0,517.0,545.3,435.74
2016,11,18,14,0,295.0,247.0,6.3,20.0,414.0,404.94,322.78
2016,11,18,14,15,566.5,165.5,6.3,19.5,464.0,458.52,365.74
2016,11,18,14,30,838.0,84.0,6.3,19.0,514.0,477.75,377.55
2016,11,18,14,45,810.5,84.5,6.35,19.0,475.0,416.96,324.38
2016,11,18,15,0,783.0,85.0,6.4,19.0,436.0,357.89,271.74
2016,11,18,15,15,756.5,81.0,6.3,18.5,393.0,297.07,217.43
2016,11,18,15,30,730.0,77.0,6.2,18.0,350.0,236.19,163.15
2016,11,18,15,45,699.0,71.0,6.15,18.0,304.0,177.53,112.42
2016,11,18,16,0,668.0,65.0,6.1,18.0,258.0,122.38,69.55
2016,11,18,16,15,609.0,58.5,5.85,17.0,209.0,69.42,39.25
2016,11,18,16,30,550.0,52.0,5.6,16.0,160.0,41.94,31.35
2016,11,18,16,45,465.5,41.5,5.45,15.5,114.5,33.89,23.86
2016,11,18,17,0,381.0,31.0,5.3,15.0,69.0,25.7,15.57
2016,11,18,17,15,190.5,15.5,5.2,14.5,34.5,12.64,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
