Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,83.45,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,215.84,43.41
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,350.84,279.8
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,477.02,393.33
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,563.34,466.22
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,652.38,537.26
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,470.27,391.9
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,223.9,184.58
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,295.38,243.75
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,349.55,286.94
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,338.99,275.48
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,307.35,247.79
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,656.79,525.98
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,950.57,733.62
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,956.35,731.73
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,958.48,729.97
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,954.17,724.0
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,946.17,715.59
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,938.33,706.4
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,917.11,688.28
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,890.92,670.21
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,861.49,650.06
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,827.04,625.31
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,789.7,598.66
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,746.93,570.04
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,701.93,538.05
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,652.53,501.71
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,601.41,462.96
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,547.44,420.57
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,490.11,374.35
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,430.69,325.16
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,371.5,274.6
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,309.69,221.2
2016,11,29,15,30,780.0,64.0,2.3,23.0,342.0,250.02,169.18
2016,11,29,15,45,742.5,60.0,2.05,22.5,295.5,189.8,118.35
2016,11,29,16,0,705.0,56.0,1.8,22.0,249.0,133.69,74.64
2016,11,29,16,15,643.5,50.5,1.7,20.5,200.5,79.29,41.31
2016,11,29,16,30,582.0,45.0,1.6,19.0,152.0,36.58,26.22
2016,11,29,16,45,475.5,36.5,1.5,18.0,106.5,29.91,20.06
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,23.24,12.76
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,11.95,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,7.0,17.5,109.71,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,35.0,270.2,19.95
2016,11,30,7,45,439.0,27.5,4.1,7.5,79.0,403.18,324.44
2016,11,30,8,0,576.0,36.0,4.2,8.0,123.0,538.12,449.94
2016,11,30,8,15,647.5,42.0,4.4,8.5,172.5,624.2,525.23
2016,11,30,8,30,719.0,48.0,4.6,9.0,222.0,712.33,598.29
2016,11,30,8,45,767.5,51.0,4.85,10.0,271.5,777.52,649.28
2016,11,30,9,0,816.0,54.0,5.1,11.0,321.0,842.13,697.66
2016,11,30,9,15,846.0,56.5,5.0,11.5,367.0,877.87,721.61
2016,11,30,9,30,876.0,59.0,4.9,12.0,413.0,921.01,750.28
2016,11,30,9,45,900.0,60.5,4.8,12.5,454.0,954.53,770.94
2016,11,30,10,0,924.0,62.0,4.7,13.0,495.0,985.09,789.0
2016,11,30,10,15,939.0,63.0,4.5,13.5,529.5,1002.92,796.65
2016,11,30,10,30,954.0,64.0,4.3,14.0,564.0,1017.1,801.59
2016,11,30,10,45,966.5,64.5,4.1,14.5,591.5,1024.37,802.37
2016,11,30,11,0,979.0,65.0,3.9,15.0,619.0,1027.66,800.58
2016,11,30,11,15,985.5,65.5,3.75,15.5,638.0,1021.18,792.5
2016,11,30,11,30,992.0,66.0,3.6,16.0,657.0,1010.69,781.93
2016,11,30,11,45,996.5,66.0,3.5,16.5,667.5,993.72,767.5
2016,11,30,12,0,1001.0,66.0,3.4,17.0,678.0,972.83,750.64
2016,11,30,12,15,1002.0,66.0,3.35,17.0,680.0,945.06,730.98
2016,11,30,12,30,1003.0,66.0,3.3,17.0,682.0,913.7,708.93
2016,11,30,12,45,1001.5,65.5,3.25,17.5,675.0,876.29,681.37
2016,11,30,13,0,1000.0,65.0,3.2,18.0,668.0,835.73,651.67
2016,11,30,13,15,995.5,64.5,3.15,18.0,652.5,790.06,619.46
2016,11,30,13,30,991.0,64.0,3.1,18.0,637.0,741.85,584.66
2016,11,30,13,45,983.5,63.0,3.1,18.0,613.0,688.9,543.93
2016,11,30,14,0,976.0,62.0,3.1,18.0,589.0,634.16,500.75
2016,11,30,14,15,964.5,61.0,3.1,17.5,557.5,575.78,454.36
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,516.53,405.62
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,453.84,351.84
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,391.7,296.95
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,327.08,239.3
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,264.17,182.57
2016,11,30,15,45,831.0,50.5,2.5,16.0,313.5,200.32,126.48
2016,11,30,16,0,796.0,47.0,2.3,16.0,265.0,140.01,77.75
2016,11,30,16,15,740.0,43.0,2.0,14.5,215.0,79.42,39.06
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,35.01,25.52
2016,11,30,16,45,584.5,32.0,1.4,12.0,116.5,28.86,19.71
2016,11,30,17,0,485.0,25.0,1.1,11.0,68.0,22.77,12.77
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.0,10.67,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,9.0,1.3,4.0,16.0,100.7,0.0
2016,12,1,7,30,277.0,18.0,1.5,5.0,32.0,249.57,0.0
2016,12,1,7,45,401.0,28.5,1.7,6.0,74.5,385.74,306.86
2016,12,1,8,0,525.0,39.0,1.9,7.0,117.0,509.89,422.53
2016,12,1,8,15,597.5,46.0,1.95,7.5,165.5,595.06,494.96
2016,12,1,8,30,670.0,53.0,2.0,8.0,214.0,675.54,559.62
2016,12,1,8,45,711.5,58.0,2.1,9.0,261.0,736.34,605.27
2016,12,1,9,0,753.0,63.0,2.2,10.0,308.0,796.28,648.06
2016,12,1,9,15,783.0,67.0,2.45,11.0,352.0,843.03,680.68
2016,12,1,9,30,813.0,71.0,2.7,12.0,396.0,887.65,710.85
2016,12,1,9,45,832.5,73.5,2.95,13.0,435.0,917.79,729.91
2016,12,1,10,0,852.0,76.0,3.2,14.0,474.0,944.87,746.55
2016,12,1,10,15,866.5,78.0,3.35,14.5,507.0,963.18,757.46
2016,12,1,10,30,881.0,80.0,3.5,15.0,540.0,977.95,765.96
2016,12,1,10,45,890.5,81.5,3.65,15.5,565.5,972.83,760.57
2016,12,1,11,0,900.0,83.0,3.8,16.0,591.0,974.86,760.52
2016,12,1,11,15,906.5,84.0,3.75,16.5,609.0,969.68,754.19
2016,12,1,11,30,913.0,85.0,3.7,17.0,627.0,960.77,745.53
2016,12,1,11,45,918.0,85.0,3.65,17.5,637.0,945.55,732.69
2016,12,1,12,0,923.0,85.0,3.6,18.0,647.0,926.69,717.57
2016,12,1,12,15,923.0,85.0,3.6,18.0,648.5,899.94,698.73
2016,12,1,12,30,923.0,85.0,3.6,18.0,650.0,869.92,677.69
2016,12,1,12,45,920.5,84.5,3.6,18.5,643.0,834.22,651.37
2016,12,1,13,0,918.0,84.0,3.6,19.0,636.0,795.7,623.07
2016,12,1,13,15,912.5,83.5,3.6,19.0,620.5,752.39,592.39
2016,12,1,13,30,907.0,83.0,3.6,19.0,605.0,706.87,558.52
2016,12,1,13,45,897.0,82.0,3.6,19.0,582.0,656.0,519.05
2016,12,1,14,0,887.0,81.0,3.6,19.0,559.0,603.77,477.59
2016,12,1,14,15,874.5,79.0,3.6,19.0,528.5,550.24,433.96
2016,12,1,14,30,862.0,77.0,3.6,19.0,498.0,493.23,386.43
2016,12,1,14,45,843.5,75.0,3.6,19.0,461.5,433.45,335.4
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,374.33,283.55
2016,12,1,15,15,798.5,69.5,3.3,18.5,382.5,312.32,228.8
2016,12,1,15,30,772.0,66.0,3.0,18.0,340.0,252.53,175.53
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,192.68,123.81
2016,12,1,16,0,696.0,58.0,2.5,17.0,248.0,136.99,79.21
2016,12,1,16,15,635.0,52.0,2.2,16.0,199.5,79.63,41.8
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,37.38,27.38
2016,12,1,16,45,470.0,37.0,1.6,14.0,105.5,30.32,20.79
2016,12,1,17,0,366.0,28.0,1.3,13.0,60.0,23.25,12.99
2016,12,1,17,15,183.0,14.0,1.3,12.5,30.0,11.95,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,10.72,0.0
2016,12,2,7,45,2.5,31.5,2.85,9.5,32.0,34.05,21.66
2016,12,2,8,0,5.0,50.0,3.1,10.0,51.0,55.91,41.98
2016,12,2,8,15,16.5,70.0,3.15,10.0,73.5,86.18,69.13
2016,12,2,8,30,28.0,90.0,3.2,10.0,96.0,129.3,107.07
2016,12,2,8,45,37.0,108.5,3.25,10.5,119.0,156.79,130.89
2016,12,2,9,0,46.0,127.0,3.3,11.0,142.0,184.49,154.4
2016,12,2,9,15,173.0,142.0,3.3,11.5,209.5,334.69,283.31
2016,12,2,9,30,300.0,157.0,3.3,12.0,277.0,491.55,411.46
2016,12,2,9,45,320.0,171.0,3.35,13.0,310.0,527.97,437.3
2016,12,2,10,0,340.0,185.0,3.4,14.0,343.0,563.41,462.41
2016,12,2,10,15,249.5,211.0,3.45,14.5,331.0,506.29,413.28
2016,12,2,10,30,159.0,237.0,3.5,15.0,319.0,426.21,346.65
2016,12,2,10,45,135.0,248.0,3.6,15.5,320.0,411.04,333.01
2016,12,2,11,0,111.0,259.0,3.7,16.0,321.0,375.56,303.42
2016,12,2,11,15,55.5,145.0,3.75,16.0,176.0,188.93,152.8
2016,12,2,11,30,0.0,31.0,3.8,16.0,31.0,25.67,15.9
2016,12,2,11,45,0.0,87.5,3.85,16.5,87.5,72.77,55.12
2016,12,2,12,0,0.0,144.0,3.9,17.0,144.0,123.32,96.51
2016,12,2,12,15,0.0,130.5,3.9,16.5,130.5,110.73,86.3
2016,12,2,12,30,0.0,117.0,3.9,16.0,117.0,98.5,76.4
2016,12,2,12,45,0.0,123.5,3.9,16.0,123.5,104.17,81.11
2016,12,2,13,0,0.0,130.0,3.9,16.0,130.0,109.82,85.8
2016,12,2,13,15,8.0,170.0,3.9,16.0,174.5,151.26,120.1
2016,12,2,13,30,16.0,210.0,3.9,16.0,219.0,192.46,153.85
2016,12,2,13,45,8.0,129.0,3.9,16.0,133.5,113.55,89.24
2016,12,2,14,0,0.0,48.0,3.9,16.0,48.0,39.76,27.85
2016,12,2,14,15,20.5,123.5,3.9,16.0,134.0,118.25,93.63
2016,12,2,14,30,41.0,199.0,3.9,16.0,220.0,193.98,155.84
2016,12,2,14,45,44.5,186.5,3.95,16.0,207.5,180.17,144.39
2016,12,2,15,0,48.0,174.0,4.0,16.0,195.0,166.1,132.71
2016,12,2,15,15,43.5,157.5,3.95,15.5,175.0,145.95,116.22
2016,12,2,15,30,39.0,141.0,3.9,15.0,155.0,126.58,100.27
2016,12,2,15,45,33.5,122.5,3.85,15.0,133.5,106.25,83.29
2016,12,2,16,0,28.0,104.0,3.8,15.0,112.0,86.94,67.19
2016,12,2,16,15,18.5,84.5,3.75,14.5,89.5,68.21,51.9
2016,12,2,16,30,9.0,65.0,3.7,14.0,67.0,51.18,39.66
2016,12,2,16,45,4.5,45.5,3.7,14.0,46.5,36.31,25.95
2016,12,2,17,0,0.0,26.0,3.7,14.0,26.0,21.25,11.29
2016,12,2,17,15,0.0,13.0,3.7,13.5,13.0,11.1,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,2.87,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,4.92,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,6.98,0.42
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,9.04,2.28
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,11.51,4.49
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,14.0,6.68
2016,12,3,9,15,0.0,11.5,3.75,8.0,11.5,9.47,2.68
2016,12,3,9,30,0.0,6.0,3.8,8.0,6.0,4.94,0.0
2016,12,3,9,45,0.0,6.5,3.85,8.5,6.5,5.35,0.0
2016,12,3,10,0,0.0,7.0,3.9,9.0,7.0,5.77,0.0
2016,12,3,10,15,0.0,11.0,4.05,9.0,11.0,9.08,2.24
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,12.39,5.1
2016,12,3,10,45,12.5,116.0,4.35,9.0,123.5,110.98,90.3
2016,12,3,11,0,25.0,217.0,4.5,9.0,232.0,223.81,185.26
2016,12,3,11,15,12.5,142.5,4.6,9.0,150.0,134.97,110.08
2016,12,3,11,30,0.0,68.0,4.7,9.0,68.0,56.46,42.86
2016,12,3,11,45,3.0,130.0,4.85,9.0,132.0,113.45,91.45
2016,12,3,12,0,6.0,192.0,5.0,9.0,196.0,174.18,142.52
2016,12,3,12,15,3.0,174.5,4.9,9.0,176.5,154.03,125.4
2016,12,3,12,30,0.0,157.0,4.8,9.0,157.0,134.71,109.06
2016,12,3,12,45,0.0,102.5,4.75,9.5,102.5,85.67,67.54
2016,12,3,13,0,0.0,48.0,4.7,10.0,48.0,39.8,28.46
2016,12,3,13,15,2.5,116.5,4.45,10.0,118.5,99.61,79.43
2016,12,3,13,30,5.0,185.0,4.2,10.0,189.0,162.2,132.07
2016,12,3,13,45,2.5,157.0,3.95,10.0,159.0,134.83,109.13
2016,12,3,14,0,0.0,129.0,3.7,10.0,129.0,108.42,87.01
2016,12,3,14,15,0.0,99.0,3.75,10.0,99.0,82.5,65.19
2016,12,3,14,30,0.0,69.0,3.8,10.0,69.0,57.23,43.73
2016,12,3,14,45,0.0,41.0,3.9,10.0,41.0,33.91,23.74
2016,12,3,15,0,0.0,13.0,4.0,10.0,13.0,10.71,3.67
2016,12,3,15,15,0.0,12.0,3.75,9.5,12.0,9.88,2.98
2016,12,3,15,30,0.0,11.0,3.5,9.0,11.0,9.05,2.29
2016,12,3,15,45,0.0,9.0,3.25,9.0,9.0,7.4,0.84
2016,12,3,16,0,0.0,7.0,3.0,9.0,7.0,5.75,0.0
2016,12,3,16,15,0.0,5.5,2.7,9.0,5.5,4.51,0.0
2016,12,3,16,30,0.0,4.0,2.4,9.0,4.0,3.28,0.0
2016,12,3,16,45,0.0,2.5,2.15,9.0,2.5,2.05,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.82,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.43,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.85,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.64,0.0
2016,12,4,7,45,0.0,6.0,3.5,9.0,6.0,4.92,0.0
2016,12,4,8,0,0.0,10.0,3.6,9.0,10.0,8.21,1.34
2016,12,4,8,15,0.0,14.5,3.75,9.0,14.5,11.92,4.68
2016,12,4,8,30,0.0,19.0,3.9,9.0,19.0,15.63,8.02
2016,12,4,8,45,0.0,24.0,4.1,9.0,24.0,19.77,11.69
2016,12,4,9,0,0.0,29.0,4.3,9.0,29.0,23.91,15.32
2016,12,4,9,15,0.0,17.5,4.55,9.0,17.5,14.41,6.98
2016,12,4,9,30,0.0,6.0,4.8,9.0,6.0,4.94,0.0
2016,12,4,9,45,0.0,13.0,5.1,9.5,13.0,10.71,3.68
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,16.5,8.67
2016,12,4,10,15,0.0,15.0,5.25,10.0,15.0,12.38,5.07
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.25,1.48
2016,12,4,10,45,0.0,26.5,4.95,10.5,26.5,21.91,13.22
2016,12,4,11,0,0.0,43.0,4.8,11.0,43.0,35.62,24.89
2016,12,4,11,15,0.0,86.0,4.6,11.0,86.0,71.49,55.37
2016,12,4,11,30,0.0,129.0,4.4,11.0,129.0,110.11,87.87
2016,12,4,11,45,25.5,195.0,4.2,11.0,211.0,210.22,172.09
2016,12,4,12,0,51.0,261.0,4.0,11.0,293.0,302.62,247.81
2016,12,4,12,15,43.5,256.0,4.15,11.0,283.0,286.42,234.17
2016,12,4,12,30,36.0,251.0,4.3,11.0,273.0,270.93,221.4
2016,12,4,12,45,18.0,183.5,4.45,11.0,194.5,173.24,140.79
2016,12,4,13,0,0.0,116.0,4.6,11.0,116.0,97.47,77.09
2016,12,4,13,15,0.0,98.5,4.8,11.0,98.5,82.15,64.3
2016,12,4,13,30,0.0,81.0,5.0,11.0,81.0,67.31,51.8
2016,12,4,13,45,0.5,124.0,5.2,11.0,124.5,104.52,83.41
2016,12,4,14,0,1.0,167.0,5.4,11.0,168.0,142.44,115.46
2016,12,4,14,15,0.5,88.0,5.3,11.0,88.5,73.41,57.23
2016,12,4,14,30,0.0,9.0,5.2,11.0,9.0,7.42,0.75
2016,12,4,14,45,32.0,93.5,5.15,11.0,107.5,93.57,74.56
2016,12,4,15,0,64.0,178.0,5.1,11.0,206.0,175.79,143.49
2016,12,4,15,15,59.5,161.0,4.85,11.0,185.0,154.15,124.88
2016,12,4,15,30,55.0,144.0,4.6,11.0,164.0,133.29,107.02
2016,12,4,15,45,47.5,125.0,4.35,11.0,140.5,111.1,88.15
2016,12,4,16,0,40.0,106.0,4.1,11.0,117.0,90.18,70.48
2016,12,4,16,15,30.0,86.0,3.85,10.5,93.5,69.7,53.59
2016,12,4,16,30,20.0,66.0,3.6,10.0,70.0,51.1,40.25
2016,12,4,16,45,10.0,46.5,3.4,10.0,48.5,37.03,27.03
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,21.98,12.15
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,11.52,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.85,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.5,6.5,5.33,0.0
2016,12,5,8,0,0.0,11.0,2.8,8.0,11.0,9.03,2.06
2016,12,5,8,15,0.0,16.0,2.65,8.0,16.0,13.16,5.8
2016,12,5,8,30,0.0,21.0,2.5,8.0,21.0,17.29,9.53
2016,12,5,8,45,0.0,26.0,2.35,8.5,26.0,21.43,13.19
2016,12,5,9,0,0.0,31.0,2.2,9.0,31.0,25.57,16.8
2016,12,5,9,15,0.0,55.0,2.0,9.0,55.0,45.52,34.2
2016,12,5,9,30,0.0,79.0,1.8,9.0,79.0,66.28,52.11
2016,12,5,9,45,0.0,82.5,1.65,9.0,82.5,69.04,54.34
2016,12,5,10,0,0.0,86.0,1.5,9.0,86.0,71.91,56.67
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,68.93,53.98
2016,12,5,10,30,0.0,80.0,1.4,9.0,80.0,66.43,51.73
2016,12,5,10,45,0.5,124.5,1.35,9.5,125.0,107.63,86.51
2016,12,5,11,0,1.0,169.0,1.3,10.0,170.0,151.16,122.46
2016,12,5,11,15,0.5,130.5,1.35,10.0,131.0,112.37,89.88
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,76.56,59.73
2016,12,5,11,45,5.0,147.5,1.5,10.0,150.5,131.61,106.17
2016,12,5,12,0,10.0,203.0,1.6,10.0,209.0,188.68,153.33
2016,12,5,12,15,5.0,120.5,1.7,10.0,123.5,106.07,84.54
2016,12,5,12,30,0.0,38.0,1.8,10.0,38.0,31.49,21.36
2016,12,5,12,45,2.0,111.0,1.9,10.5,112.5,94.73,75.04
2016,12,5,13,0,4.0,184.0,2.0,11.0,187.0,162.01,130.87
2016,12,5,13,15,2.0,127.0,2.1,11.0,128.5,108.52,86.35
2016,12,5,13,30,0.0,70.0,2.2,11.0,70.0,58.12,43.98
2016,12,5,13,45,0.0,100.5,2.35,11.0,100.5,83.85,65.89
2016,12,5,14,0,0.0,131.0,2.5,11.0,131.0,110.2,88.19
2016,12,5,14,15,0.0,124.0,2.55,11.0,124.0,103.98,83.08
2016,12,5,14,30,0.0,117.0,2.6,11.0,117.0,97.82,78.05
2016,12,5,14,45,0.0,99.0,2.7,11.5,99.0,82.41,65.02
2016,12,5,15,0,0.0,81.0,2.8,12.0,81.0,67.24,52.14
2016,12,5,15,15,0.0,73.0,2.75,11.5,73.0,60.55,46.65
2016,12,5,15,30,0.0,65.0,2.7,11.0,65.0,53.86,41.08
2016,12,5,15,45,298.5,68.0,2.7,11.0,149.0,116.85,82.26
2016,12,5,16,0,597.0,71.0,2.7,11.0,233.0,138.43,86.56
2016,12,5,16,15,533.5,63.0,2.35,10.5,187.0,87.42,51.33
2016,12,5,16,30,470.0,55.0,2.0,10.0,141.0,44.44,34.29
2016,12,5,16,45,382.5,43.0,1.7,10.0,99.0,35.2,25.46
2016,12,5,17,0,295.0,31.0,1.4,10.0,57.0,25.76,15.26
2016,12,5,17,15,147.5,15.5,1.35,10.0,28.5,13.23,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.5,8.0,4.1,6.0,12.0,0.0,0.0
2016,12,6,7,30,209.0,16.0,4.3,6.0,24.0,160.6,0.0
2016,12,6,7,45,359.5,26.0,4.5,6.5,64.5,349.47,265.56
2016,12,6,8,0,510.0,36.0,4.7,7.0,105.0,490.88,411.09
2016,12,6,8,15,588.5,43.0,5.05,7.5,153.0,571.26,484.77
2016,12,6,8,30,667.0,50.0,5.4,8.0,201.0,664.78,564.95
2016,12,6,8,45,719.0,53.5,5.75,8.5,249.0,732.75,621.44
2016,12,6,9,0,771.0,57.0,6.1,9.0,297.0,800.28,675.47
2016,12,6,9,15,802.0,60.0,6.1,9.5,341.5,847.03,709.99
2016,12,6,9,30,833.0,63.0,6.1,10.0,386.0,891.73,741.86
2016,12,6,9,45,854.5,65.5,6.2,10.5,425.5,924.3,764.21
2016,12,6,10,0,876.0,68.0,6.3,11.0,465.0,943.32,775.98
2016,12,6,10,15,460.0,140.0,6.2,11.0,349.5,642.3,539.28
2016,12,6,10,30,44.0,212.0,6.1,11.0,234.0,264.19,218.69
2016,12,6,10,45,30.5,208.5,6.05,11.5,224.5,242.43,199.86
2016,12,6,11,0,17.0,205.0,6.0,12.0,215.0,203.91,166.74
2016,12,6,11,15,14.5,205.0,5.9,12.5,214.0,199.48,162.45
2016,12,6,11,30,12.0,205.0,5.8,13.0,213.0,195.4,158.47
2016,12,6,11,45,6.0,186.0,5.7,13.5,190.0,169.59,136.52
2016,12,6,12,0,0.0,167.0,5.6,14.0,167.0,145.08,115.72
2016,12,6,12,15,0.0,152.5,5.5,14.0,152.5,131.02,104.08
2016,12,6,12,30,0.0,138.0,5.4,14.0,138.0,117.43,92.82
2016,12,6,12,45,0.0,143.5,5.35,14.0,143.5,122.2,96.81
2016,12,6,13,0,0.0,149.0,5.3,14.0,149.0,126.95,100.79
2016,12,6,13,15,0.0,127.5,5.2,14.0,127.5,107.54,84.73
2016,12,6,13,30,0.0,106.0,5.1,14.0,106.0,88.63,69.05
2016,12,6,13,45,0.0,86.5,5.05,14.0,86.5,71.9,55.12
2016,12,6,14,0,0.0,67.0,5.0,14.0,67.0,55.59,41.48
2016,12,6,14,15,0.0,75.0,4.9,14.0,75.0,62.25,47.2
2016,12,6,14,30,0.0,83.0,4.8,14.0,83.0,68.93,52.94
2016,12,6,14,45,0.0,69.5,4.75,14.0,69.5,57.63,43.49
2016,12,6,15,0,0.0,56.0,4.7,14.0,56.0,46.37,34.01
2016,12,6,15,15,0.0,50.0,4.55,13.5,50.0,41.36,29.89
2016,12,6,15,30,0.0,44.0,4.4,13.0,44.0,36.36,25.72
2016,12,6,15,45,285.0,61.5,4.3,13.0,138.5,109.34,75.95
2016,12,6,16,0,570.0,79.0,4.2,13.0,233.0,143.08,91.11
2016,12,6,16,15,504.5,70.0,3.85,12.0,187.0,92.6,56.17
2016,12,6,16,30,439.0,61.0,3.5,11.0,141.0,50.38,39.43
2016,12,6,16,45,326.5,48.0,3.2,10.5,97.5,36.96,26.92
2016,12,6,17,0,214.0,35.0,2.9,10.0,54.0,27.07,16.33
2016,12,6,17,15,107.0,17.5,2.8,9.5,27.0,13.64,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.5,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,147.0,15.0,1.4,3.0,20.0,115.95,0.0
2016,12,7,7,45,278.0,28.0,1.65,4.0,57.5,288.76,215.79
2016,12,7,8,0,409.0,41.0,1.9,5.0,95.0,416.97,348.45
2016,12,7,8,15,488.5,50.0,1.85,5.5,140.5,506.79,427.04
2016,12,7,8,30,568.0,59.0,1.8,6.0,186.0,600.0,503.46
2016,12,7,8,45,615.5,65.5,1.75,7.0,231.5,664.64,552.68
2016,12,7,9,0,663.0,72.0,1.7,8.0,277.0,729.29,599.21
2016,12,7,9,15,697.0,76.5,1.65,8.5,320.0,778.33,632.95
2016,12,7,9,30,731.0,81.0,1.6,9.0,363.0,825.81,664.32
2016,12,7,9,45,752.0,85.5,1.6,9.5,401.0,859.0,685.04
2016,12,7,10,0,773.0,90.0,1.6,10.0,439.0,883.0,698.98
2016,12,7,10,15,789.5,92.5,1.55,10.5,471.5,904.08,710.1
2016,12,7,10,30,806.0,95.0,1.5,11.0,504.0,921.87,718.84
2016,12,7,10,45,408.0,143.5,1.5,11.5,351.0,589.45,475.43
2016,12,7,11,0,10.0,192.0,1.5,12.0,198.0,183.66,147.21
2016,12,7,11,15,13.5,203.0,1.5,12.0,211.0,196.6,159.02
2016,12,7,11,30,17.0,214.0,1.5,12.0,224.0,209.41,169.33
2016,12,7,11,45,76.5,248.5,1.5,12.5,294.5,316.59,256.65
2016,12,7,12,0,136.0,283.0,1.5,13.0,365.0,421.77,338.7
2016,12,7,12,15,104.5,277.5,1.5,13.0,341.0,363.62,292.05
2016,12,7,12,30,73.0,272.0,1.5,13.0,317.0,325.24,261.29
2016,12,7,12,45,72.0,270.0,1.55,13.5,313.5,317.08,254.61
2016,12,7,13,0,71.0,268.0,1.6,14.0,310.0,308.97,247.83
2016,12,7,13,15,161.5,263.5,1.55,14.0,356.0,376.87,302.87
2016,12,7,13,30,252.0,259.0,1.5,14.0,402.0,435.01,348.39
2016,12,7,13,45,185.5,251.5,1.5,14.5,354.5,358.64,287.24
2016,12,7,14,0,119.0,244.0,1.5,15.0,307.0,300.18,240.29
2016,12,7,14,15,169.5,228.5,1.35,15.0,313.5,302.91,242.62
2016,12,7,14,30,220.0,213.0,1.2,15.0,320.0,300.55,239.85
2016,12,7,14,45,208.0,200.5,1.05,15.0,295.5,268.9,213.5
2016,12,7,15,0,196.0,188.0,0.9,15.0,271.0,238.47,188.04
2016,12,7,15,15,421.0,138.5,0.75,15.0,293.5,259.7,197.9
2016,12,7,15,30,646.0,89.0,0.6,15.0,316.0,248.12,177.15
2016,12,7,15,45,604.5,82.5,0.45,15.0,272.5,192.08,129.06
2016,12,7,16,0,563.0,76.0,0.3,15.0,229.0,140.78,87.68
2016,12,7,16,15,499.0,67.0,0.45,14.0,183.5,90.74,53.81
2016,12,7,16,30,435.0,58.0,0.6,13.0,138.0,48.71,37.64
2016,12,7,16,45,336.5,45.5,0.8,12.5,96.0,37.22,26.98
2016,12,7,17,0,238.0,33.0,1.0,12.0,54.0,25.62,15.08
2016,12,7,17,15,119.0,16.5,1.2,11.5,27.0,12.88,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.5,23.0,20.16,9.45
2016,12,8,8,0,0.0,39.0,7.1,3.0,39.0,37.36,26.52
2016,12,8,8,15,0.5,58.5,7.2,3.0,58.5,58.68,45.98
2016,12,8,8,30,1.0,78.0,7.3,3.0,78.0,78.91,64.38
2016,12,8,8,45,9.5,96.0,7.45,3.5,99.0,103.48,86.63
2016,12,8,9,0,18.0,114.0,7.6,4.0,120.0,128.3,108.78
2016,12,8,9,15,9.0,111.5,7.6,4.0,114.5,111.97,93.92
2016,12,8,9,30,0.0,109.0,7.6,4.0,109.0,97.73,80.8
2016,12,8,9,45,0.0,121.0,7.6,4.0,121.0,108.52,90.09
2016,12,8,10,0,0.0,133.0,7.6,4.0,133.0,119.35,99.32
2016,12,8,10,15,3.0,152.5,7.55,4.0,154.0,141.07,118.12
2016,12,8,10,30,6.0,172.0,7.5,4.0,175.0,162.77,136.76
2016,12,8,10,45,3.0,168.5,7.45,4.5,170.0,154.3,128.8
2016,12,8,11,0,0.0,165.0,7.4,5.0,165.0,146.46,121.49
2016,12,8,11,15,10.0,192.5,7.3,5.0,198.5,182.58,152.71
2016,12,8,11,30,20.0,220.0,7.2,5.0,232.0,218.55,183.52
2016,12,8,11,45,20.5,224.0,7.1,5.0,236.5,221.14,185.5
2016,12,8,12,0,21.0,228.0,7.0,5.0,241.0,223.75,187.57
2016,12,8,12,15,23.5,232.0,6.9,4.5,246.5,228.07,191.55
2016,12,8,12,30,26.0,236.0,6.8,4.0,252.0,232.22,195.42
2016,12,8,12,45,48.5,250.5,6.75,4.0,279.5,277.74,234.61
2016,12,8,13,0,71.0,265.0,6.7,4.0,307.0,306.07,259.0
2016,12,8,13,15,47.0,242.0,6.6,4.0,269.5,259.83,219.3
2016,12,8,13,30,23.0,219.0,6.5,4.0,232.0,206.21,173.27
2016,12,8,13,45,18.5,206.0,6.45,4.0,216.0,189.55,159.11
2016,12,8,14,0,14.0,193.0,6.4,4.0,200.0,173.56,145.49
2016,12,8,14,15,12.0,183.5,6.35,4.0,189.5,162.69,136.3
2016,12,8,14,30,10.0,174.0,6.3,4.0,179.0,152.12,127.36
2016,12,8,14,45,108.0,177.5,6.25,4.0,223.5,206.13,173.53
2016,12,8,15,0,206.0,181.0,6.2,4.0,268.0,236.57,197.39
2016,12,8,15,15,195.5,165.0,6.0,3.5,241.0,204.53,168.69
2016,12,8,15,30,185.0,149.0,5.8,3.0,214.0,173.79,141.06
2016,12,8,15,45,177.0,129.5,5.65,3.0,185.0,142.15,112.47
2016,12,8,16,0,169.0,110.0,5.5,3.0,156.0,111.81,85.72
2016,12,8,16,15,151.0,90.5,5.15,2.5,125.5,82.12,61.65
2016,12,8,16,30,133.0,71.0,4.8,2.0,95.0,55.08,45.2
2016,12,8,16,45,103.5,51.5,4.45,2.0,66.5,39.83,30.51
2016,12,8,17,0,74.0,32.0,4.1,2.0,38.0,24.87,15.2
2016,12,8,17,15,37.0,16.0,3.85,1.5,19.0,13.0,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.0,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,184.0,14.0,2.6,-1.0,19.0,140.53,0.0
2016,12,9,7,45,335.0,25.0,2.85,-0.5,58.5,324.2,236.15
2016,12,9,8,0,486.0,36.0,3.1,0.0,98.0,470.26,399.18
2016,12,9,8,15,567.5,43.0,3.2,0.0,145.5,560.73,482.86
2016,12,9,8,30,649.0,50.0,3.3,0.0,193.0,646.83,557.99
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.5,715.47,614.78
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,783.79,668.77
2016,12,9,9,15,783.5,63.5,3.45,1.5,333.0,832.47,703.77
2016,12,9,9,30,816.0,67.0,3.3,2.0,378.0,879.17,735.87
2016,12,9,9,45,454.5,131.5,3.2,2.5,308.0,625.44,534.08
2016,12,9,10,0,93.0,196.0,3.1,3.0,238.0,302.45,258.32
2016,12,9,10,15,94.5,210.0,2.95,3.5,255.5,316.71,270.2
2016,12,9,10,30,96.0,224.0,2.8,4.0,273.0,330.76,280.57
2016,12,9,10,45,127.0,238.0,2.65,4.5,306.0,392.97,331.14
2016,12,9,11,0,158.0,252.0,2.5,5.0,339.0,434.06,363.5
2016,12,9,11,15,157.0,261.5,2.3,5.0,350.0,438.15,365.37
2016,12,9,11,30,156.0,271.0,2.1,5.0,361.0,441.6,366.95
2016,12,9,11,45,181.0,275.0,1.95,5.5,381.0,461.53,381.94
2016,12,9,12,0,206.0,279.0,1.8,6.0,401.0,479.85,395.27
2016,12,9,12,15,261.0,271.5,1.65,6.0,427.5,526.5,431.74
2016,12,9,12,30,316.0,264.0,1.5,6.0,454.0,551.37,450.74
2016,12,9,12,45,283.5,267.0,1.4,6.5,436.0,513.53,419.0
2016,12,9,13,0,251.0,270.0,1.3,7.0,418.0,462.52,377.84
2016,12,9,13,15,250.0,264.0,1.2,7.0,408.5,441.96,361.51
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,420.97,344.47
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,353.72,289.5
