Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,283.49,232.09
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,252.45,207.09
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,223.34,183.23
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,177.7,145.62
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,133.26,108.91
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,118.51,96.93
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,104.31,85.2
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,149.75,109.59
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,148.71,92.08
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,91.29,50.81
2016,12,9,16,30,565.0,48.0,1.0,5.0,152.0,43.83,34.47
2016,12,9,16,45,462.0,39.0,0.9,4.5,107.0,31.98,23.23
2016,12,9,17,0,359.0,30.0,0.8,4.0,62.0,24.96,15.26
2016,12,9,17,15,179.5,15.0,0.85,3.5,31.0,12.29,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,7.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,14.0,1.4,2.0,16.0,78.9,0.0
2016,12,10,7,45,232.5,28.0,1.7,2.5,52.0,248.64,173.3
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,384.32,322.95
2016,12,10,8,15,454.0,52.0,2.1,3.5,133.5,478.75,407.61
2016,12,10,8,30,539.0,62.0,2.2,4.0,179.0,576.84,490.37
2016,12,10,8,45,593.0,68.5,2.3,4.5,225.0,646.75,547.05
2016,12,10,9,0,647.0,75.0,2.4,5.0,271.0,716.86,601.49
2016,12,10,9,15,683.5,80.0,2.5,5.5,314.0,768.77,639.93
2016,12,10,9,30,720.0,85.0,2.6,6.0,357.0,819.22,676.19
2016,12,10,9,45,745.5,88.5,2.75,6.5,396.0,855.39,701.3
2016,12,10,10,0,771.0,92.0,2.9,7.0,435.0,889.04,724.25
2016,12,10,10,15,388.0,131.0,2.95,7.5,303.5,561.26,470.18
2016,12,10,10,30,5.0,170.0,3.0,8.0,172.0,159.95,131.02
2016,12,10,10,45,31.5,203.0,3.15,8.5,219.5,237.72,197.4
2016,12,10,11,0,58.0,236.0,3.3,9.0,267.0,299.21,248.05
2016,12,10,11,15,30.5,208.0,3.35,9.0,224.5,235.73,194.47
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,162.27,132.28
2016,12,10,11,45,6.0,191.0,3.5,9.5,195.0,174.87,142.68
2016,12,10,12,0,9.0,202.0,3.6,10.0,208.0,187.3,152.74
2016,12,10,12,15,4.5,173.0,3.65,10.0,176.0,154.31,125.11
2016,12,10,12,30,0.0,144.0,3.7,10.0,144.0,123.0,98.81
2016,12,10,12,45,25.5,199.0,3.75,10.5,214.0,206.05,168.61
2016,12,10,13,0,51.0,254.0,3.8,11.0,284.0,279.74,229.02
2016,12,10,13,15,25.5,189.5,3.8,11.0,204.5,191.9,156.39
2016,12,10,13,30,0.0,125.0,3.8,11.0,125.0,105.28,83.78
2016,12,10,13,45,0.0,124.5,3.85,11.0,124.5,104.73,83.51
2016,12,10,14,0,0.0,124.0,3.9,11.0,124.0,104.18,83.18
2016,12,10,14,15,0.0,114.0,3.9,11.0,114.0,95.41,75.92
2016,12,10,14,30,0.0,104.0,3.9,11.0,104.0,86.76,68.73
2016,12,10,14,45,378.0,96.0,3.9,11.0,255.5,260.28,212.16
2016,12,10,15,0,756.0,88.0,3.9,11.0,407.0,374.23,295.89
2016,12,10,15,15,727.0,84.0,3.8,10.5,366.5,314.49,241.57
2016,12,10,15,30,698.0,80.0,3.7,10.0,326.0,257.29,189.41
2016,12,10,15,45,661.5,73.5,3.6,10.0,281.5,199.18,137.16
2016,12,10,16,0,625.0,67.0,3.5,10.0,237.0,145.12,91.12
2016,12,10,16,15,561.5,60.0,3.1,9.5,191.0,92.83,53.65
2016,12,10,16,30,498.0,53.0,2.7,9.0,145.0,48.33,32.3
2016,12,10,16,45,396.5,42.5,2.35,8.5,101.5,34.74,25.24
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,26.58,16.33
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,13.12,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,95.14,0.0
2016,12,11,7,45,265.5,24.5,4.1,9.5,51.0,268.56,177.42
2016,12,11,8,0,409.0,37.0,4.3,10.0,87.0,410.36,338.12
2016,12,11,8,15,493.0,45.0,4.6,10.5,132.0,501.76,421.07
2016,12,11,8,30,577.0,53.0,4.9,11.0,177.0,597.1,502.46
2016,12,11,8,45,626.5,59.0,5.2,11.5,222.0,662.75,557.03
2016,12,11,9,0,676.0,65.0,5.5,12.0,267.0,728.7,609.72
2016,12,11,9,15,338.0,78.5,5.55,12.5,179.5,438.61,373.86
2016,12,11,9,30,0.0,92.0,5.6,13.0,92.0,79.85,62.7
2016,12,11,9,45,0.0,91.5,5.65,13.5,91.5,78.12,61.15
2016,12,11,10,0,0.0,91.0,5.7,14.0,91.0,76.87,59.84
2016,12,11,10,15,0.0,98.0,5.75,14.5,98.0,83.05,64.79
2016,12,11,10,30,0.0,105.0,5.8,15.0,105.0,89.24,69.72
2016,12,11,10,45,5.0,147.5,5.85,15.5,150.5,134.98,107.75
2016,12,11,11,0,10.0,190.0,5.9,16.0,196.0,182.09,146.3
2016,12,11,11,15,11.0,196.5,5.9,16.0,203.0,188.01,150.93
2016,12,11,11,30,12.0,203.0,5.9,16.0,210.0,193.95,155.64
2016,12,11,11,45,70.0,241.0,5.95,16.5,282.5,303.05,245.64
2016,12,11,12,0,128.0,279.0,6.0,17.0,355.0,411.41,332.51
2016,12,11,12,15,256.5,264.0,5.95,17.0,417.5,515.05,416.91
2016,12,11,12,30,385.0,249.0,5.9,17.0,480.0,593.21,479.91
2016,12,11,12,45,341.5,256.0,5.85,17.5,459.0,548.96,442.99
2016,12,11,13,0,298.0,263.0,5.8,18.0,438.0,506.27,407.7
2016,12,11,13,15,392.5,234.5,5.7,18.0,460.0,528.74,426.77
2016,12,11,13,30,487.0,206.0,5.6,18.0,482.0,556.21,448.57
2016,12,11,13,45,560.5,174.0,5.5,18.5,480.0,544.95,438.86
2016,12,11,14,0,634.0,142.0,5.4,19.0,478.0,531.79,426.88
2016,12,11,14,15,601.0,143.0,5.15,18.5,448.0,478.74,383.57
2016,12,11,14,30,568.0,144.0,4.9,18.0,418.0,422.94,337.56
2016,12,11,14,45,531.5,140.0,4.65,18.0,381.5,368.64,291.46
2016,12,11,15,0,495.0,136.0,4.4,18.0,345.0,317.46,247.41
2016,12,11,15,15,468.0,129.0,4.25,17.5,311.0,270.09,206.45
2016,12,11,15,30,441.0,122.0,4.1,17.0,277.0,225.37,167.44
2016,12,11,15,45,422.5,107.0,3.95,17.0,239.5,178.57,126.62
2016,12,11,16,0,404.0,92.0,3.8,17.0,202.0,134.04,89.27
2016,12,11,16,15,458.5,72.0,3.65,16.5,174.5,96.36,58.68
2016,12,11,16,30,513.0,52.0,3.5,16.0,147.0,48.84,30.94
2016,12,11,16,45,410.0,42.0,3.35,15.5,103.5,34.34,24.13
2016,12,11,17,0,307.0,32.0,3.2,15.0,60.0,26.59,15.84
2016,12,11,17,15,153.5,16.0,3.1,14.5,30.0,13.12,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,64.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,128.0,11.0,3.4,5.0,14.0,98.29,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,272.72,175.61
2016,12,12,8,0,423.0,35.0,3.7,6.0,86.0,418.45,347.99
2016,12,12,8,15,507.5,43.0,3.7,6.5,131.5,510.28,431.75
2016,12,12,8,30,592.0,51.0,3.7,7.0,177.0,606.32,513.17
2016,12,12,8,45,644.5,56.0,3.7,8.0,223.0,673.46,566.71
2016,12,12,9,0,697.0,61.0,3.7,9.0,269.0,734.5,612.73
2016,12,12,9,15,731.5,65.0,3.55,9.5,312.5,784.78,648.84
2016,12,12,9,30,766.0,69.0,3.4,10.0,356.0,833.34,682.17
2016,12,12,9,45,790.0,72.0,3.25,10.5,395.0,868.59,704.45
2016,12,12,10,0,814.0,75.0,3.1,11.0,434.0,901.13,724.16
2016,12,12,10,15,830.5,77.0,2.95,11.5,467.0,922.16,735.08
2016,12,12,10,30,847.0,79.0,2.8,12.0,500.0,939.88,743.51
2016,12,12,10,45,858.0,80.5,2.65,12.5,526.5,948.18,745.2
2016,12,12,11,0,869.0,82.0,2.5,13.0,553.0,952.87,744.47
2016,12,12,11,15,876.5,83.0,2.3,13.5,572.0,939.64,730.87
2016,12,12,11,30,884.0,84.0,2.1,14.0,591.0,933.33,722.4
2016,12,12,11,45,893.0,82.5,1.95,14.5,603.0,921.73,710.88
2016,12,12,12,0,902.0,81.0,1.8,15.0,615.0,906.48,697.08
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.5,883.05,677.88
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,856.35,656.5
2016,12,12,12,45,901.5,82.0,1.05,15.5,614.5,823.11,629.44
2016,12,12,13,0,899.0,82.0,0.8,16.0,609.0,787.09,600.55
2016,12,12,13,15,893.5,81.0,0.75,16.0,595.5,745.15,571.78
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,701.04,540.66
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,652.7,504.34
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,602.92,466.12
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,551.65,427.0
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,496.64,383.7
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,437.74,336.19
2016,12,12,15,0,799.0,73.0,1.0,17.0,410.0,379.85,287.68
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.0,320.08,236.3
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,262.43,185.77
2016,12,12,15,45,706.0,63.0,0.85,16.0,285.0,203.55,134.78
2016,12,12,16,0,666.0,59.0,0.8,16.0,240.0,146.57,87.8
2016,12,12,16,15,606.5,53.0,0.8,15.0,194.0,92.91,50.15
2016,12,12,16,30,547.0,47.0,0.8,14.0,148.0,46.42,28.06
2016,12,12,16,45,446.5,38.0,0.85,13.5,104.5,31.0,21.5
2016,12,12,17,0,346.0,29.0,0.9,13.0,61.0,23.97,13.98
2016,12,12,17,15,173.0,14.5,0.95,12.5,30.5,11.79,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,10.0,12.0,56.52,0.0
2016,12,13,7,45,204.0,25.5,3.0,11.0,46.5,220.75,131.7
2016,12,13,8,0,340.0,40.0,3.3,12.0,81.0,358.2,291.71
2016,12,13,8,15,427.5,50.0,3.3,12.5,125.0,453.25,376.32
2016,12,13,8,30,515.0,60.0,3.3,13.0,169.0,552.36,458.81
2016,12,13,8,45,577.0,66.0,3.3,13.5,215.0,627.83,519.03
2016,12,13,9,0,639.0,72.0,3.3,14.0,261.0,704.0,577.05
2016,12,13,9,15,676.0,76.5,3.45,14.5,304.0,755.59,614.9
2016,12,13,9,30,713.0,81.0,3.6,15.0,347.0,805.82,650.7
2016,12,13,9,45,743.5,83.5,3.8,16.0,386.5,845.43,676.79
2016,12,13,10,0,774.0,86.0,4.0,17.0,426.0,876.48,696.15
2016,12,13,10,15,792.0,88.5,4.05,17.0,459.5,899.53,711.41
2016,12,13,10,30,810.0,91.0,4.1,17.0,493.0,919.35,724.36
2016,12,13,10,45,827.0,91.5,4.15,17.5,520.0,932.34,731.11
2016,12,13,11,0,844.0,92.0,4.2,18.0,547.0,941.73,735.46
2016,12,13,11,15,851.5,93.0,4.2,18.0,566.0,939.06,732.54
2016,12,13,11,30,859.0,94.0,4.2,18.0,585.0,932.76,727.34
2016,12,13,11,45,884.5,86.5,4.2,18.5,600.0,919.21,715.83
2016,12,13,12,0,910.0,79.0,4.2,19.0,615.0,911.67,708.83
2016,12,13,12,15,911.0,79.0,4.25,19.0,618.0,887.6,691.81
2016,12,13,12,30,912.0,79.0,4.3,19.0,621.0,860.25,672.61
2016,12,13,12,45,910.0,78.5,4.35,19.0,616.0,826.74,649.01
2016,12,13,13,0,908.0,78.0,4.4,19.0,611.0,790.4,623.41
2016,12,13,13,15,903.0,77.5,4.35,19.0,597.5,749.19,593.54
2016,12,13,13,30,898.0,77.0,4.3,19.0,584.0,705.72,561.33
2016,12,13,13,45,890.5,75.5,4.25,19.0,562.5,657.5,523.51
2016,12,13,14,0,883.0,74.0,4.2,19.0,541.0,607.67,483.63
2016,12,13,14,15,870.5,72.5,4.15,18.5,513.0,553.75,440.44
2016,12,13,14,30,858.0,71.0,4.1,18.0,485.0,499.19,395.4
2016,12,13,14,45,835.0,70.5,4.05,18.0,449.0,441.53,345.89
2016,12,13,15,0,812.0,70.0,4.0,18.0,413.0,383.31,294.76
2016,12,13,15,15,786.5,67.0,3.85,17.5,372.5,323.18,241.56
2016,12,13,15,30,761.0,64.0,3.7,17.0,332.0,265.04,189.33
2016,12,13,15,45,722.5,60.0,3.6,17.0,287.5,205.58,136.76
2016,12,13,16,0,684.0,56.0,3.5,17.0,243.0,150.24,90.31
2016,12,13,16,15,626.0,50.5,3.1,16.0,197.0,96.32,51.95
2016,12,13,16,30,568.0,45.0,2.7,15.0,151.0,46.41,26.87
2016,12,13,16,45,467.0,37.0,2.35,14.0,106.5,30.21,20.74
2016,12,13,17,0,366.0,29.0,2.0,13.0,62.0,24.0,14.05
2016,12,13,17,15,183.0,14.5,2.05,12.5,31.0,11.79,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,40.5,5.0,1.75,4.0,6.0,0.0,0.0
2016,12,14,7,30,81.0,10.0,2.0,4.0,12.0,64.57,0.0
2016,12,14,7,45,220.0,24.0,2.25,4.5,46.0,229.56,132.78
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,370.73,307.7
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,465.88,393.93
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,565.36,477.18
2016,12,14,8,45,267.0,73.5,2.05,7.0,129.0,361.78,309.96
2016,12,14,9,0,0.0,89.0,1.9,8.0,89.0,82.11,65.8
2016,12,14,9,15,355.0,86.5,1.8,8.5,218.0,465.35,397.43
2016,12,14,9,30,710.0,84.0,1.7,9.0,347.0,806.59,655.54
2016,12,14,9,45,734.0,88.5,1.65,10.0,386.0,842.84,673.64
2016,12,14,10,0,758.0,93.0,1.6,11.0,425.0,876.6,692.75
2016,12,14,10,15,379.5,126.0,1.6,11.5,292.5,546.54,446.12
2016,12,14,10,30,1.0,159.0,1.6,12.0,160.0,144.82,115.85
2016,12,14,10,45,5.0,173.0,1.65,12.5,176.5,161.6,130.47
2016,12,14,11,0,9.0,187.0,1.7,13.0,193.0,178.31,143.85
2016,12,14,11,15,9.5,193.5,1.65,13.5,199.5,183.79,147.78
2016,12,14,11,30,10.0,200.0,1.6,14.0,206.0,189.32,151.78
2016,12,14,11,45,12.5,206.5,1.6,14.5,214.0,196.68,157.38
2016,12,14,12,0,15.0,213.0,1.6,15.0,222.0,203.94,162.87
2016,12,14,12,15,9.5,199.5,1.55,15.0,205.5,184.4,146.82
2016,12,14,12,30,4.0,186.0,1.5,15.0,189.0,165.76,131.57
2016,12,14,12,45,11.5,203.0,1.5,15.5,210.0,187.23,148.95
2016,12,14,13,0,19.0,220.0,1.5,16.0,231.0,208.11,165.57
2016,12,14,13,15,41.5,234.5,1.5,16.0,258.0,249.3,198.9
2016,12,14,13,30,64.0,249.0,1.5,16.0,285.0,275.77,220.13
2016,12,14,13,45,84.5,245.0,1.55,16.0,290.5,279.89,223.73
2016,12,14,14,0,105.0,241.0,1.6,16.0,296.0,281.99,225.65
2016,12,14,14,15,120.0,229.0,1.65,16.0,289.0,279.5,223.67
2016,12,14,14,30,135.0,217.0,1.7,16.0,282.0,266.11,212.82
2016,12,14,14,45,67.5,160.0,1.75,16.0,192.5,168.59,134.25
2016,12,14,15,0,0.0,103.0,1.8,16.0,103.0,85.74,66.69
2016,12,14,15,15,0.0,92.5,1.75,15.5,92.5,76.79,59.56
2016,12,14,15,30,0.0,82.0,1.7,15.0,82.0,67.92,52.32
2016,12,14,15,45,300.5,77.5,1.7,15.0,159.5,131.55,93.61
2016,12,14,16,0,601.0,73.0,1.7,15.0,237.0,152.26,96.22
2016,12,14,16,15,539.0,65.0,1.6,14.0,191.5,100.22,58.65
2016,12,14,16,30,477.0,57.0,1.5,13.0,146.0,55.81,35.46
2016,12,14,16,45,378.5,45.5,1.45,12.0,103.0,37.2,27.08
2016,12,14,17,0,280.0,34.0,1.4,11.0,60.0,28.24,17.79
2016,12,14,17,15,140.0,17.0,1.55,10.5,30.0,13.29,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,11.5,2.95,4.5,11.5,9.46,0.0
2016,12,15,8,0,0.0,23.0,3.1,5.0,23.0,18.98,10.37
2016,12,15,8,15,0.0,36.5,3.15,5.0,36.5,30.18,20.66
2016,12,15,8,30,0.0,50.0,3.2,5.0,50.0,42.88,32.15
2016,12,15,8,45,0.0,64.0,3.25,5.5,64.0,56.16,43.99
2016,12,15,9,0,0.0,78.0,3.3,6.0,78.0,69.29,55.51
2016,12,15,9,15,0.0,70.0,3.15,6.5,70.0,58.76,46.15
2016,12,15,9,30,0.0,62.0,3.0,7.0,62.0,51.36,39.52
2016,12,15,9,45,0.0,72.0,2.95,7.5,72.0,59.71,46.64
2016,12,15,10,0,0.0,82.0,2.9,8.0,82.0,68.38,53.93
2016,12,15,10,15,0.0,106.0,2.8,8.0,106.0,90.95,73.23
2016,12,15,10,30,0.0,130.0,2.7,8.0,130.0,113.9,92.66
2016,12,15,10,45,0.0,139.0,2.6,8.5,139.0,121.9,99.05
2016,12,15,11,0,0.0,148.0,2.5,9.0,148.0,129.91,105.43
2016,12,15,11,15,19.5,192.0,2.4,9.0,203.5,191.74,157.79
2016,12,15,11,30,39.0,236.0,2.3,9.0,259.0,273.72,225.39
2016,12,15,11,45,22.5,214.0,2.2,9.5,227.0,213.51,174.67
2016,12,15,12,0,6.0,192.0,2.1,10.0,195.0,175.12,142.12
2016,12,15,12,15,9.5,201.5,2.05,10.0,207.0,186.42,151.59
2016,12,15,12,30,13.0,211.0,2.0,10.0,219.0,197.47,160.71
2016,12,15,12,45,14.5,212.5,1.95,10.5,221.5,198.85,161.53
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,200.13,162.32
2016,12,15,13,15,8.0,187.0,1.9,11.0,192.0,167.58,135.45
2016,12,15,13,30,0.0,160.0,1.9,11.0,160.0,136.61,109.79
2016,12,15,13,45,0.0,160.5,1.9,11.5,160.5,136.76,109.91
2016,12,15,14,0,0.0,161.0,1.9,12.0,161.0,136.9,109.98
2016,12,15,14,15,2.5,163.0,1.9,12.0,164.5,139.7,112.52
2016,12,15,14,30,5.0,165.0,1.9,12.0,168.0,142.15,114.76
2016,12,15,14,45,7.5,159.0,1.9,12.0,163.0,137.23,110.85
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,132.01,106.63
2016,12,15,15,15,296.5,132.0,1.85,12.0,237.5,216.18,170.23
2016,12,15,15,30,583.0,111.0,1.8,12.0,317.0,261.28,195.1
2016,12,15,15,45,544.5,101.5,1.75,12.0,274.0,203.11,144.14
2016,12,15,16,0,506.0,92.0,1.7,12.0,231.0,152.8,101.88
2016,12,15,16,15,442.5,81.0,1.5,11.0,186.0,103.64,65.83
2016,12,15,16,30,379.0,70.0,1.3,10.0,141.0,62.17,42.16
2016,12,15,16,45,289.5,54.5,1.1,9.5,99.5,41.59,31.28
2016,12,15,17,0,200.0,39.0,0.9,9.0,58.0,30.02,19.55
2016,12,15,17,15,100.0,19.5,0.95,8.5,29.0,15.15,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.5,3.6,8.5,37.5,181.21,88.0
2016,12,16,8,0,328.0,39.0,3.8,9.0,75.0,346.15,283.52
2016,12,16,8,15,418.0,49.0,3.95,9.5,119.0,442.71,372.08
2016,12,16,8,30,508.0,59.0,4.1,10.0,163.0,543.47,458.17
2016,12,16,8,45,572.0,64.5,4.35,10.5,208.5,619.89,521.71
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,697.06,583.45
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.5,749.13,622.91
2016,12,16,9,30,711.0,79.0,4.8,12.0,341.0,799.94,660.25
2016,12,16,9,45,743.0,81.0,4.95,13.0,380.5,833.87,682.85
2016,12,16,10,0,775.0,83.0,5.1,14.0,420.0,872.81,708.8
2016,12,16,10,15,387.5,111.5,5.2,14.5,280.0,535.12,445.31
2016,12,16,10,30,0.0,140.0,5.3,15.0,140.0,124.14,98.54
2016,12,16,10,45,0.0,142.5,5.4,16.0,142.5,125.46,99.41
2016,12,16,11,0,0.0,145.0,5.5,17.0,145.0,126.98,100.12
2016,12,16,11,15,0.0,139.5,5.55,17.5,139.5,120.88,94.77
2016,12,16,11,30,0.0,134.0,5.6,18.0,134.0,115.13,89.77
2016,12,16,11,45,0.0,146.5,5.7,18.5,146.5,126.52,98.83
2016,12,16,12,0,0.0,159.0,5.8,19.0,159.0,137.89,107.84
2016,12,16,12,15,0.0,146.0,5.85,19.0,146.0,125.27,97.52
2016,12,16,12,30,0.0,133.0,5.9,19.0,133.0,113.07,87.57
2016,12,16,12,45,0.0,140.5,5.95,19.5,140.5,119.68,92.81
2016,12,16,13,0,0.0,148.0,6.0,20.0,148.0,126.27,98.02
2016,12,16,13,15,0.0,113.5,6.0,20.0,113.5,95.29,72.84
2016,12,16,13,30,0.0,79.0,6.0,20.0,79.0,65.63,48.61
2016,12,16,13,45,0.0,117.0,6.0,20.5,117.0,98.22,75.28
2016,12,16,14,0,0.0,155.0,6.0,21.0,155.0,131.57,102.38
2016,12,16,14,15,0.0,154.5,5.9,21.0,155.0,130.84,101.92
2016,12,16,14,30,0.0,154.0,5.8,21.0,155.0,130.06,101.48
2016,12,16,14,45,0.0,116.5,5.7,21.0,117.0,97.38,74.95
2016,12,16,15,0,0.0,79.0,5.6,21.0,79.0,65.57,48.9
2016,12,16,15,15,0.0,71.5,5.35,20.5,71.5,59.29,43.91
2016,12,16,15,30,0.0,64.0,5.1,20.0,64.0,53.03,38.86
2016,12,16,15,45,320.0,64.0,4.85,19.5,152.5,125.26,86.4
2016,12,16,16,0,640.0,64.0,4.6,19.0,241.0,152.83,93.89
2016,12,16,16,15,581.0,57.5,4.25,18.5,195.5,99.87,55.37
2016,12,16,16,30,522.0,51.0,3.9,18.0,150.0,54.04,31.35
2016,12,16,16,45,423.0,41.5,3.6,17.5,106.5,33.81,23.53
2016,12,16,17,0,324.0,32.0,3.3,17.0,63.0,26.47,15.98
2016,12,16,17,15,162.0,16.0,3.4,16.5,31.5,13.02,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,178.0,17.5,3.25,16.5,37.0,187.28,79.36
2016,12,17,8,0,356.0,35.0,3.5,17.0,74.0,364.09,288.12
2016,12,17,8,15,444.5,44.0,3.6,17.5,117.5,458.06,372.48
2016,12,17,8,30,533.0,53.0,3.7,18.0,161.0,556.65,453.91
2016,12,17,8,45,583.5,60.0,3.8,18.5,205.5,623.45,507.23
2016,12,17,9,0,634.0,67.0,3.9,19.0,250.0,690.76,558.53
2016,12,17,9,15,671.0,72.0,4.15,19.5,293.0,742.99,597.06
2016,12,17,9,30,708.0,77.0,4.4,20.0,336.0,794.02,633.68
2016,12,17,9,45,730.0,81.5,4.7,20.5,374.0,828.58,658.13
2016,12,17,10,0,752.0,86.0,5.0,21.0,412.0,854.3,675.85
2016,12,17,10,15,389.0,138.5,5.05,21.5,308.0,571.66,460.57
2016,12,17,10,30,26.0,191.0,5.1,22.0,204.0,204.34,161.37
2016,12,17,10,45,27.0,201.5,5.15,22.5,215.5,213.96,168.97
2016,12,17,11,0,28.0,212.0,5.2,23.0,227.0,223.6,176.02
2016,12,17,11,15,104.0,239.0,5.1,23.0,298.0,343.1,272.3
2016,12,17,11,30,180.0,266.0,5.0,23.0,369.0,460.21,363.72
2016,12,17,11,45,137.0,269.0,4.95,23.5,348.0,416.85,327.7
2016,12,17,12,0,94.0,272.0,4.9,24.0,327.0,356.79,279.53
2016,12,17,12,15,135.5,277.0,4.8,24.0,357.0,409.84,321.1
2016,12,17,12,30,177.0,282.0,4.7,24.0,387.0,442.11,346.19
2016,12,17,12,45,270.5,265.5,4.6,24.0,424.5,505.22,395.52
2016,12,17,13,0,364.0,249.0,4.5,24.0,462.0,545.25,426.71
2016,12,17,13,15,609.0,171.0,4.4,24.0,518.0,645.91,504.78
2016,12,17,13,30,854.0,93.0,4.3,24.0,574.0,702.76,548.51
2016,12,17,13,45,851.0,90.0,4.2,24.5,555.0,657.0,511.75
2016,12,17,14,0,848.0,87.0,4.1,25.0,536.0,609.34,473.54
2016,12,17,14,15,836.0,85.0,3.85,24.5,508.5,556.09,431.74
2016,12,17,14,30,824.0,83.0,3.6,24.0,481.0,502.22,388.33
2016,12,17,14,45,756.0,87.5,3.35,24.0,432.5,429.63,329.19
2016,12,17,15,0,688.0,92.0,3.1,24.0,384.0,362.0,273.24
2016,12,17,15,15,717.0,81.0,2.65,23.5,359.5,318.51,233.89
2016,12,17,15,30,746.0,70.0,2.2,23.0,335.0,272.77,191.49
2016,12,17,15,45,711.5,65.0,1.8,22.5,291.5,213.87,140.82
2016,12,17,16,0,677.0,60.0,1.4,22.0,248.0,156.26,93.35
2016,12,17,16,15,619.0,54.0,1.3,21.0,201.5,101.56,54.33
2016,12,17,16,30,561.0,48.0,1.2,20.0,155.0,53.8,29.6
2016,12,17,16,45,468.0,39.0,1.2,19.5,111.0,31.82,21.66
2016,12,17,17,0,375.0,30.0,1.2,19.0,67.0,24.8,14.57
2016,12,17,17,15,187.5,15.0,1.15,19.0,33.5,12.16,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,46.5,19.5,6.7,-5.0,24.5,74.93,27.59
2016,12,18,8,0,93.0,39.0,6.7,-5.0,49.0,150.55,126.95
2016,12,18,8,15,118.0,59.0,6.7,-4.5,78.0,198.97,175.59
2016,12,18,8,30,143.0,79.0,6.7,-4.0,107.0,231.13,207.39
2016,12,18,8,45,160.5,98.0,6.75,-3.5,137.5,270.87,244.35
2016,12,18,9,0,178.0,117.0,6.8,-3.0,168.0,310.74,280.36
2016,12,18,9,15,185.5,136.0,6.75,-2.5,196.5,341.53,307.02
2016,12,18,9,30,193.0,155.0,6.7,-2.0,225.0,371.74,332.51
2016,12,18,9,45,202.0,170.5,6.7,-2.0,251.0,397.66,354.53
2016,12,18,10,0,211.0,186.0,6.7,-2.0,277.0,423.11,375.84
2016,12,18,10,15,240.5,198.0,6.65,-1.5,310.0,483.37,426.35
2016,12,18,10,30,270.0,210.0,6.6,-1.0,343.0,522.65,458.5
2016,12,18,10,45,285.5,220.5,6.6,-0.5,367.5,545.43,476.14
2016,12,18,11,0,301.0,231.0,6.6,0.0,392.0,566.84,492.52
2016,12,18,11,15,366.5,225.5,6.6,0.0,428.5,614.39,533.12
2016,12,18,11,30,432.0,220.0,6.6,0.0,465.0,678.94,586.67
2016,12,18,11,45,430.0,226.0,6.6,0.0,474.0,671.85,579.71
2016,12,18,12,0,428.0,232.0,6.6,0.0,483.0,662.83,571.5
2016,12,18,12,15,327.5,254.0,6.55,0.0,446.5,567.97,490.17
2016,12,18,12,30,227.0,276.0,6.5,0.0,410.0,477.58,411.88
2016,12,18,12,45,188.5,275.5,6.5,0.5,386.5,434.82,374.21
2016,12,18,13,0,150.0,275.0,6.5,1.0,363.0,394.14,338.17
2016,12,18,13,15,186.5,267.0,6.4,1.0,374.0,402.84,346.27
2016,12,18,13,30,223.0,259.0,6.3,1.0,385.0,408.4,351.38
2016,12,18,13,45,410.0,206.0,6.25,1.0,427.5,485.48,418.7
2016,12,18,14,0,597.0,153.0,6.2,1.0,470.0,527.63,454.65
2016,12,18,14,15,452.5,177.0,6.1,0.5,410.5,431.95,371.78
2016,12,18,14,30,308.0,201.0,6.0,0.0,351.0,346.22,297.32
2016,12,18,14,45,568.5,138.5,5.95,0.0,389.5,391.09,332.61
2016,12,18,15,0,829.0,76.0,5.9,0.0,428.0,403.55,335.25
2016,12,18,15,15,803.0,73.0,5.75,0.0,387.5,342.17,276.13
2016,12,18,15,30,777.0,70.0,5.6,0.0,347.0,282.77,218.42
2016,12,18,15,45,742.0,65.0,5.5,0.0,302.0,221.89,160.41
2016,12,18,16,0,707.0,60.0,5.4,0.0,257.0,164.67,108.25
2016,12,18,16,15,649.0,54.0,5.15,0.0,209.5,105.72,61.39
2016,12,18,16,30,591.0,48.0,4.9,0.0,162.0,56.03,32.89
2016,12,18,16,45,499.5,39.5,4.65,-0.5,116.5,32.35,24.13
2016,12,18,17,0,408.0,31.0,4.4,-1.0,71.0,25.74,16.93
2016,12,18,17,15,204.0,15.5,4.2,-1.0,35.5,12.59,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,219.49,78.78
2016,12,19,8,0,462.0,30.0,4.0,-4.0,79.0,427.37,361.78
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,524.26,457.42
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,624.66,546.56
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,694.19,605.83
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,763.8,662.14
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,815.1,701.36
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,864.7,737.83
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,819.62,699.48
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,761.14,651.03
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,865.6,731.49
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,964.08,803.9
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,973.55,808.7
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,979.37,811.71
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,881.0,734.64
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,752.57,633.68
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,729.96,612.86
2016,12,19,12,0,503.0,209.0,3.7,3.0,504.0,705.61,590.12
2016,12,19,12,15,445.5,227.0,3.65,3.0,489.0,657.95,550.72
2016,12,19,12,30,388.0,245.0,3.6,3.0,474.0,595.35,499.8
2016,12,19,12,45,663.5,161.5,3.55,3.5,550.0,736.17,614.84
2016,12,19,13,0,939.0,78.0,3.5,4.0,626.0,820.59,678.21
2016,12,19,13,15,934.5,77.0,3.45,4.0,613.5,778.56,645.65
2016,12,19,13,30,930.0,76.0,3.4,4.0,601.0,734.12,612.06
2016,12,19,13,45,784.5,108.0,3.35,4.5,540.0,635.34,530.55
2016,12,19,14,0,639.0,140.0,3.3,5.0,479.0,541.61,452.46
2016,12,19,14,15,620.0,137.0,3.25,5.0,452.0,492.4,411.14
2016,12,19,14,30,601.0,134.0,3.2,5.0,425.0,443.75,369.17
2016,12,19,14,45,727.5,100.5,3.15,5.0,428.0,432.13,355.68
2016,12,19,15,0,854.0,67.0,3.1,5.0,431.0,406.01,327.46
2016,12,19,15,15,829.0,64.5,2.9,4.5,390.0,344.21,270.38
2016,12,19,15,30,804.0,62.0,2.7,4.0,349.0,284.21,214.1
2016,12,19,15,45,766.0,58.5,2.55,4.0,303.5,222.57,156.87
2016,12,19,16,0,728.0,55.0,2.4,4.0,258.0,164.86,105.44
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.5,108.33,61.64
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,58.5,33.61
2016,12,19,16,45,519.0,37.5,1.5,1.5,117.5,30.71,22.5
2016,12,19,17,0,422.0,30.0,1.2,1.0,72.0,24.86,16.15
2016,12,19,17,15,211.0,15.0,1.2,0.5,36.0,12.15,0.0
