Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,36.0,188.92,53.18
2016,12,20,8,0,375.0,32.0,0.1,1.0,72.0,374.24,302.62
2016,12,20,8,15,465.5,41.0,0.2,1.5,116.0,469.67,389.61
2016,12,20,8,30,556.0,50.0,0.3,2.0,160.0,570.29,472.58
2016,12,20,8,45,611.0,56.0,0.45,3.0,205.5,640.13,527.72
2016,12,20,9,0,666.0,62.0,0.6,4.0,251.0,710.75,581.07
2016,12,20,9,15,702.5,66.0,0.75,4.5,294.5,755.33,614.16
2016,12,20,9,30,739.0,70.0,0.9,5.0,338.0,805.87,650.81
2016,12,20,9,45,763.5,73.5,1.05,6.0,377.0,842.6,675.35
2016,12,20,10,0,788.0,77.0,1.2,7.0,416.0,876.76,697.66
2016,12,20,10,15,806.0,79.5,1.3,7.5,449.5,900.56,712.8
2016,12,20,10,30,824.0,82.0,1.4,8.0,483.0,921.16,725.75
2016,12,20,10,45,462.5,162.0,1.55,8.5,390.0,665.37,539.04
2016,12,20,11,0,101.0,242.0,1.7,9.0,297.0,350.07,286.89
2016,12,20,11,15,101.5,251.0,1.8,9.5,307.5,356.09,292.63
2016,12,20,11,30,102.0,260.0,1.9,10.0,318.0,361.88,296.39
2016,12,20,11,45,101.0,265.5,2.05,10.5,324.0,361.81,295.62
2016,12,20,12,0,100.0,271.0,2.2,11.0,330.0,361.58,294.79
2016,12,20,12,15,161.5,273.5,2.25,11.0,369.0,429.2,349.61
2016,12,20,12,30,223.0,276.0,2.3,11.0,408.0,474.95,386.33
2016,12,20,12,45,550.0,181.0,2.35,11.5,504.0,658.43,532.77
2016,12,20,13,0,877.0,86.0,2.4,12.0,600.0,782.93,625.33
2016,12,20,13,15,872.5,85.5,2.4,12.0,587.5,743.78,595.85
2016,12,20,13,30,868.0,85.0,2.4,12.0,575.0,702.36,565.55
2016,12,20,13,45,860.5,83.5,2.45,12.5,555.0,660.21,531.77
2016,12,20,14,0,853.0,82.0,2.5,13.0,535.0,611.31,492.25
2016,12,20,14,15,455.0,144.0,2.45,13.0,384.5,403.58,327.35
2016,12,20,14,30,57.0,206.0,2.4,13.0,234.0,211.56,171.11
2016,12,20,14,45,37.0,183.0,2.4,13.0,200.5,176.75,143.03
2016,12,20,15,0,17.0,160.0,2.4,13.0,167.0,140.97,113.62
2016,12,20,15,15,13.5,145.5,2.2,12.5,151.0,125.76,101.28
2016,12,20,15,30,10.0,131.0,2.0,12.0,135.0,111.1,89.27
2016,12,20,15,45,324.0,98.0,1.8,12.0,189.5,158.43,116.7
2016,12,20,16,0,638.0,65.0,1.6,12.0,244.0,158.97,101.37
2016,12,20,16,15,580.5,58.5,1.5,11.0,198.5,105.84,61.17
2016,12,20,16,30,523.0,52.0,1.4,10.0,153.0,59.63,34.76
2016,12,20,16,45,433.5,42.0,1.35,9.5,110.0,34.12,24.78
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,26.35,16.89
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,12.93,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.5,187.3,39.12
2016,12,21,8,0,373.0,32.0,3.6,6.0,71.0,372.24,302.84
2016,12,21,8,15,464.5,40.5,3.55,6.5,114.5,467.75,394.5
2016,12,21,8,30,556.0,49.0,3.5,7.0,158.0,568.44,480.98
2016,12,21,8,45,614.0,55.0,3.5,8.0,204.0,640.82,539.78
2016,12,21,9,0,672.0,61.0,3.5,9.0,250.0,714.18,596.23
2016,12,21,9,15,708.5,65.0,3.7,9.5,293.5,759.11,630.23
2016,12,21,9,30,745.0,69.0,3.9,10.0,337.0,809.82,667.61
2016,12,21,9,45,771.0,72.0,4.1,11.0,376.5,847.47,692.89
2016,12,21,10,0,797.0,75.0,4.3,12.0,416.0,882.58,716.1
2016,12,21,10,15,594.5,131.5,4.3,12.5,397.5,768.18,627.38
2016,12,21,10,30,392.0,188.0,4.3,13.0,379.0,611.87,503.26
2016,12,21,10,45,623.5,135.5,4.35,14.0,458.5,797.64,645.61
2016,12,21,11,0,855.0,83.0,4.4,15.0,538.0,942.43,747.22
2016,12,21,11,15,566.5,168.0,4.4,15.0,474.0,757.4,609.45
2016,12,21,11,30,278.0,253.0,4.4,15.0,410.0,556.47,449.85
2016,12,21,11,45,300.5,255.0,4.4,15.5,428.0,569.87,460.19
2016,12,21,12,0,323.0,257.0,4.4,16.0,446.0,581.31,468.0
2016,12,21,12,15,282.0,266.0,4.4,16.0,432.0,543.28,437.23
2016,12,21,12,30,241.0,275.0,4.4,16.0,418.0,489.3,394.51
2016,12,21,12,45,340.0,252.0,4.4,16.5,452.0,548.61,441.67
2016,12,21,13,0,439.0,229.0,4.4,17.0,486.0,598.91,480.41
2016,12,21,13,15,656.5,156.5,4.35,17.0,532.0,670.53,537.77
2016,12,21,13,30,874.0,84.0,4.3,17.0,578.0,706.75,567.07
2016,12,21,13,45,865.0,83.0,4.25,17.5,558.0,659.63,528.4
2016,12,21,14,0,856.0,82.0,4.2,18.0,538.0,614.58,491.12
2016,12,21,14,15,844.0,80.5,4.1,18.0,510.5,561.75,447.99
2016,12,21,14,30,832.0,79.0,4.0,18.0,483.0,508.23,403.29
2016,12,21,14,45,809.0,78.0,3.9,18.0,448.5,449.86,353.68
2016,12,21,15,0,786.0,77.0,3.8,18.0,414.0,392.49,303.71
2016,12,21,15,15,760.0,74.0,3.4,17.5,374.5,333.51,251.74
2016,12,21,15,30,734.0,71.0,3.0,17.0,335.0,276.55,200.75
2016,12,21,15,45,696.5,66.5,2.7,16.5,291.5,217.97,149.14
2016,12,21,16,0,659.0,62.0,2.4,16.0,248.0,161.03,100.73
2016,12,21,16,15,602.0,56.0,2.2,15.0,202.0,107.06,60.24
2016,12,21,16,30,545.0,50.0,2.0,14.0,156.0,59.89,33.39
2016,12,21,16,45,454.0,41.0,1.85,13.5,112.5,33.32,23.65
2016,12,21,17,0,363.0,32.0,1.7,13.0,69.0,26.37,16.64
2016,12,21,17,15,181.5,16.0,1.75,12.5,34.5,12.92,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.0,16.5,4.25,6.5,33.5,172.43,22.86
2016,12,22,8,0,332.0,33.0,4.4,7.0,67.0,341.53,277.13
2016,12,22,8,15,425.5,42.5,4.55,7.5,110.0,438.68,371.05
2016,12,22,8,30,519.0,52.0,4.7,8.0,153.0,541.19,460.5
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.5,615.36,523.45
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,690.62,584.71
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.5,743.44,624.96
2016,12,22,9,30,717.0,73.0,5.0,10.0,331.0,795.16,662.89
2016,12,22,9,45,743.5,76.5,5.0,11.0,370.0,827.13,683.49
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,863.2,706.69
2016,12,22,10,15,788.0,82.5,4.85,12.5,443.0,887.12,720.6
2016,12,22,10,30,806.0,85.0,4.7,13.0,477.0,907.89,731.97
2016,12,22,10,45,819.0,87.0,4.6,13.5,504.0,919.91,737.16
2016,12,22,11,0,832.0,89.0,4.5,14.0,531.0,928.45,739.91
2016,12,22,11,15,662.5,146.5,4.4,14.0,507.0,832.9,668.14
2016,12,22,11,30,493.0,204.0,4.3,14.0,483.0,719.55,580.63
2016,12,22,11,45,511.0,202.0,4.2,14.5,496.5,721.46,580.77
2016,12,22,12,0,529.0,200.0,4.1,15.0,510.0,720.63,578.43
2016,12,22,12,15,712.5,139.5,4.0,15.0,560.0,805.46,642.71
2016,12,22,12,30,896.0,79.0,3.9,15.0,610.0,854.83,677.66
2016,12,22,12,45,891.5,80.0,3.85,15.5,605.5,822.46,652.32
2016,12,22,13,0,887.0,81.0,3.8,16.0,601.0,787.38,625.68
2016,12,22,13,15,882.5,80.5,3.75,16.0,588.5,748.1,597.12
2016,12,22,13,30,878.0,80.0,3.7,16.0,576.0,706.52,566.63
2016,12,22,13,45,868.0,79.5,3.65,16.5,556.0,659.25,528.46
2016,12,22,14,0,858.0,79.0,3.6,17.0,536.0,610.55,488.59
2016,12,22,14,15,846.0,77.5,3.55,16.5,509.0,561.22,449.08
2016,12,22,14,30,834.0,76.0,3.5,16.0,482.0,507.71,405.17
2016,12,22,14,45,810.5,75.5,3.45,16.0,447.5,449.59,355.66
2016,12,22,15,0,787.0,75.0,3.4,16.0,413.0,392.5,305.75
2016,12,22,15,15,762.0,72.0,3.1,15.5,374.0,333.82,253.81
2016,12,22,15,30,737.0,69.0,2.8,15.0,335.0,277.04,202.66
2016,12,22,15,45,697.5,65.5,2.55,15.0,291.5,218.74,150.69
2016,12,22,16,0,658.0,62.0,2.3,15.0,248.0,162.29,102.24
2016,12,22,16,15,601.5,56.0,2.1,14.0,202.5,108.32,61.38
2016,12,22,16,30,545.0,50.0,1.9,13.0,157.0,61.09,33.99
2016,12,22,16,45,450.5,41.5,1.7,12.5,113.5,33.68,24.11
2016,12,22,17,0,356.0,33.0,1.5,12.0,70.0,27.18,17.5
2016,12,22,17,15,178.0,16.5,1.55,11.5,35.0,13.32,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,2.6,9.5,7.0,5.75,0.0
2016,12,23,8,0,0.0,14.0,3.0,10.0,14.0,11.52,3.67
2016,12,23,8,15,0.0,23.5,3.2,10.5,23.5,19.37,10.83
2016,12,23,8,30,0.0,33.0,3.4,11.0,33.0,27.24,17.83
2016,12,23,8,45,0.0,43.5,3.6,11.5,43.5,35.96,25.49
2016,12,23,9,0,0.0,54.0,3.8,12.0,54.0,44.7,33.06
2016,12,23,9,15,0.0,63.5,3.85,12.5,63.5,52.62,39.81
2016,12,23,9,30,0.0,73.0,3.9,13.0,73.0,61.05,46.89
2016,12,23,9,45,0.0,82.0,3.95,14.0,82.0,69.12,53.46
2016,12,23,10,0,0.0,91.0,4.0,15.0,91.0,77.2,59.93
2016,12,23,10,15,0.0,98.5,4.0,15.5,98.5,83.82,65.23
2016,12,23,10,30,0.0,106.0,4.0,16.0,106.0,90.47,70.5
2016,12,23,10,45,0.0,112.5,4.0,16.5,112.5,96.17,74.95
2016,12,23,11,0,0.0,119.0,4.0,17.0,119.0,101.89,79.39
2016,12,23,11,15,0.0,123.5,4.05,17.0,123.5,105.72,82.43
2016,12,23,11,30,0.0,128.0,4.1,17.0,128.0,109.57,85.5
2016,12,23,11,45,0.0,129.0,4.15,17.5,129.0,110.17,85.74
2016,12,23,12,0,0.0,130.0,4.2,18.0,130.0,110.82,86.05
2016,12,23,12,15,0.0,147.5,4.2,18.5,147.5,126.75,98.82
2016,12,23,12,30,0.0,165.0,4.2,19.0,165.0,142.72,111.54
2016,12,23,12,45,0.0,164.0,4.2,19.5,164.0,141.37,110.22
2016,12,23,13,0,0.0,163.0,4.2,20.0,163.0,140.08,109.0
2016,12,23,13,15,0.0,162.5,4.15,20.0,162.5,139.28,108.42
2016,12,23,13,30,0.0,162.0,4.1,20.0,162.0,138.51,107.89
2016,12,23,13,45,0.0,153.5,4.1,20.0,153.5,130.56,101.58
2016,12,23,14,0,0.0,145.0,4.1,20.0,145.0,122.75,95.39
2016,12,23,14,15,0.0,130.0,3.95,20.0,130.0,109.38,84.65
2016,12,23,14,30,0.0,115.0,3.8,20.0,115.0,96.25,74.07
2016,12,23,14,45,0.0,79.5,3.65,20.5,79.5,65.99,49.2
2016,12,23,15,0,0.0,44.0,3.5,21.0,44.0,36.39,24.7
2016,12,23,15,15,0.0,39.5,3.05,20.5,39.5,32.64,21.7
2016,12,23,15,30,0.0,35.0,2.6,20.0,35.0,28.9,18.67
2016,12,23,15,45,262.5,58.5,2.2,20.0,133.5,112.58,78.36
2016,12,23,16,0,525.0,82.0,1.8,20.0,232.0,159.6,103.94
2016,12,23,16,15,466.0,73.0,1.55,19.0,188.5,110.47,67.29
2016,12,23,16,30,407.0,64.0,1.3,18.0,145.0,66.11,40.15
2016,12,23,16,45,316.0,51.5,1.1,17.5,104.0,39.38,28.52
2016,12,23,17,0,225.0,39.0,0.9,17.0,63.0,30.02,19.53
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.5,15.13,1.13
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,132.5,17.0,2.75,17.5,30.5,143.28,0.0
2016,12,24,8,0,265.0,34.0,3.0,18.0,61.0,290.52,223.8
2016,12,24,8,15,358.0,45.0,3.1,18.5,102.0,386.8,313.16
2016,12,24,8,30,451.0,56.0,3.2,19.0,143.0,488.66,397.8
2016,12,24,8,45,512.5,63.5,3.3,19.5,187.0,563.73,458.08
2016,12,24,9,0,574.0,71.0,3.4,20.0,231.0,640.0,516.68
2016,12,24,9,15,614.5,76.0,3.6,20.0,273.0,694.68,558.25
2016,12,24,9,30,655.0,81.0,3.8,20.0,315.0,748.45,598.08
2016,12,24,9,45,688.0,83.5,4.0,20.5,354.0,790.47,627.24
2016,12,24,10,0,721.0,86.0,4.2,21.0,393.0,830.49,654.42
2016,12,24,10,15,380.0,142.0,4.35,21.5,305.0,567.83,455.42
2016,12,24,10,30,39.0,198.0,4.5,22.0,217.0,245.56,194.43
2016,12,24,10,45,19.5,125.5,4.7,22.5,135.0,138.25,108.05
2016,12,24,11,0,0.0,53.0,4.9,23.0,53.0,43.92,30.39
2016,12,24,11,15,6.0,127.0,5.0,23.0,130.5,114.71,88.12
2016,12,24,11,30,12.0,201.0,5.1,23.0,208.0,192.8,150.61
2016,12,24,11,45,56.0,236.5,5.2,23.5,269.0,287.19,225.99
2016,12,24,12,0,100.0,272.0,5.3,24.0,330.0,363.42,285.59
2016,12,24,12,15,105.5,275.0,5.3,24.0,337.0,365.77,287.14
2016,12,24,12,30,111.0,278.0,5.3,24.0,344.0,367.64,288.51
2016,12,24,12,45,94.5,272.0,5.35,24.0,328.0,341.11,267.49
2016,12,24,13,0,78.0,266.0,5.4,24.0,312.0,315.82,247.45
2016,12,24,13,15,57.0,249.5,5.35,24.0,282.5,277.53,217.14
2016,12,24,13,30,36.0,233.0,5.3,24.0,253.0,241.57,188.57
2016,12,24,13,45,18.0,180.0,5.3,24.0,190.0,166.31,128.91
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,106.89,81.2
2016,12,24,14,15,0.0,77.5,5.15,24.0,77.5,64.34,46.94
2016,12,24,14,30,0.0,28.0,5.0,24.0,28.0,23.14,13.37
2016,12,24,14,45,0.0,67.0,4.85,24.0,67.0,55.55,39.99
2016,12,24,15,0,0.0,106.0,4.7,24.0,106.0,88.33,66.83
2016,12,24,15,15,0.0,96.0,4.45,23.5,96.0,79.76,60.09
2016,12,24,15,30,0.0,86.0,4.2,23.0,86.0,71.28,53.37
2016,12,24,15,45,270.5,82.0,4.0,23.0,159.5,135.67,96.04
2016,12,24,16,0,541.0,78.0,3.8,23.0,233.0,159.9,102.59
2016,12,24,16,15,482.0,70.0,3.8,22.5,190.0,110.56,65.83
2016,12,24,16,30,423.0,62.0,3.8,22.0,147.0,68.47,40.7
2016,12,24,16,45,331.0,50.5,3.8,21.5,106.0,38.7,27.43
2016,12,24,17,0,239.0,39.0,3.8,21.0,65.0,30.06,19.22
2016,12,24,17,15,119.5,19.5,3.95,20.5,32.5,15.14,1.75
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,11.5,5.95,18.5,11.5,9.47,0.0
2016,12,25,8,0,0.0,23.0,6.2,19.0,23.0,18.99,9.09
2016,12,25,8,15,0.0,39.0,6.5,19.0,39.0,34.71,22.89
2016,12,25,8,30,0.0,55.0,6.8,19.0,55.0,50.67,36.65
2016,12,25,8,45,0.0,72.0,7.1,19.5,72.0,67.43,50.89
2016,12,25,9,0,0.0,89.0,7.4,20.0,89.0,83.85,64.65
2016,12,25,9,15,0.0,105.0,7.6,20.5,105.0,98.85,76.99
2016,12,25,9,30,0.0,121.0,7.8,21.0,121.0,113.78,89.08
2016,12,25,9,45,2.5,134.5,8.0,21.5,136.0,128.1,100.61
2016,12,25,10,0,5.0,148.0,8.2,22.0,151.0,142.56,112.13
2016,12,25,10,15,51.5,181.5,8.25,22.0,207.0,241.2,193.86
2016,12,25,10,30,98.0,215.0,8.3,22.0,263.0,324.56,261.85
2016,12,25,10,45,98.0,228.0,8.35,22.5,278.0,335.77,269.56
2016,12,25,11,0,98.0,241.0,8.4,23.0,293.0,346.7,277.1
2016,12,25,11,15,49.0,202.0,8.3,23.0,228.0,248.13,196.87
2016,12,25,11,30,0.0,163.0,8.2,23.0,163.0,143.26,110.74
2016,12,25,11,45,21.5,205.5,8.1,23.5,218.5,204.49,160.31
2016,12,25,12,0,43.0,248.0,8.0,24.0,274.0,284.69,223.88
2016,12,25,12,15,29.0,231.0,7.85,24.0,248.5,249.74,195.62
2016,12,25,12,30,15.0,214.0,7.7,24.0,223.0,202.53,157.72
2016,12,25,12,45,10.5,202.5,7.55,24.5,209.0,186.35,144.46
2016,12,25,13,0,6.0,191.0,7.4,25.0,195.0,170.87,131.78
2016,12,25,13,15,67.0,228.5,7.15,25.0,267.0,263.32,206.46
2016,12,25,13,30,128.0,266.0,6.9,25.0,339.0,352.09,276.61
2016,12,25,13,45,126.0,256.5,6.65,25.0,326.0,331.94,260.53
2016,12,25,14,0,124.0,247.0,6.4,25.0,313.0,311.96,244.7
2016,12,25,14,15,423.5,178.0,6.15,24.5,388.5,423.05,333.94
2016,12,25,14,30,723.0,109.0,5.9,24.0,464.0,489.18,383.88
2016,12,25,14,45,679.5,112.5,5.7,24.0,428.0,430.43,334.53
2016,12,25,15,0,636.0,116.0,5.5,24.0,392.0,374.83,287.37
2016,12,25,15,15,606.0,111.0,5.2,23.5,354.5,319.85,240.5
2016,12,25,15,30,576.0,106.0,4.9,23.0,317.0,267.61,195.36
2016,12,25,15,45,521.0,101.5,4.6,23.0,274.0,209.8,146.56
2016,12,25,16,0,466.0,97.0,4.3,23.0,231.0,161.63,107.19
2016,12,25,16,15,404.0,86.5,4.05,22.5,188.0,114.16,71.88
2016,12,25,16,30,342.0,76.0,3.8,22.0,145.0,74.16,47.02
2016,12,25,16,45,248.5,61.0,3.55,22.0,104.0,46.04,33.63
2016,12,25,17,0,155.0,46.0,3.3,22.0,63.0,35.18,23.42
2016,12,25,17,15,77.5,23.0,3.3,21.5,31.5,18.12,3.99
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.5,2.35,19.5,31.0,166.39,0.0
2016,12,26,8,0,328.0,31.0,2.6,20.0,62.0,335.04,253.94
2016,12,26,8,15,424.0,39.5,2.6,20.0,104.5,432.2,345.31
2016,12,26,8,30,520.0,48.0,2.6,20.0,147.0,535.1,430.13
2016,12,26,8,45,579.5,54.0,2.65,20.5,192.0,607.8,487.41
2016,12,26,9,0,639.0,60.0,2.7,21.0,237.0,681.77,542.88
2016,12,26,9,15,677.5,64.5,2.8,21.5,280.0,735.18,581.18
2016,12,26,9,30,716.0,69.0,2.9,22.0,323.0,781.75,613.27
2016,12,26,9,45,746.5,71.0,3.0,22.5,363.0,822.4,640.24
2016,12,26,10,0,777.0,73.0,3.1,23.0,403.0,860.7,665.0
2016,12,26,10,15,795.5,75.0,3.2,23.0,436.5,884.88,680.84
2016,12,26,10,30,814.0,77.0,3.3,23.0,470.0,905.97,694.6
2016,12,26,10,45,549.0,154.5,3.4,23.5,426.5,740.44,575.51
2016,12,26,11,0,284.0,232.0,3.5,24.0,383.0,553.7,432.39
2016,12,26,11,15,142.0,152.5,3.5,24.0,228.0,297.65,236.18
2016,12,26,11,30,0.0,73.0,3.5,24.0,73.0,60.62,43.6
2016,12,26,11,45,0.0,49.5,3.55,24.5,49.5,41.04,27.76
2016,12,26,12,0,0.0,26.0,3.6,25.0,26.0,21.52,11.86
2016,12,26,12,15,170.5,142.0,3.5,25.0,243.0,308.43,244.74
2016,12,26,12,30,341.0,258.0,3.4,25.0,460.0,573.76,445.07
2016,12,26,12,45,199.5,258.0,3.35,25.5,376.5,427.25,331.21
2016,12,26,13,0,58.0,258.0,3.3,26.0,293.0,291.9,224.98
2016,12,26,13,15,169.5,256.5,3.15,26.0,354.0,382.03,296.3
2016,12,26,13,30,281.0,255.0,3.0,26.0,415.0,461.03,356.46
2016,12,26,13,45,548.5,172.5,2.95,26.0,471.5,550.16,425.41
2016,12,26,14,0,816.0,90.0,2.9,26.0,528.0,606.12,467.1
2016,12,26,14,15,478.0,156.0,2.65,25.5,409.5,433.57,335.31
2016,12,26,14,30,140.0,222.0,2.4,25.0,291.0,277.38,214.58
2016,12,26,14,45,94.5,201.0,2.2,25.0,246.0,220.1,170.14
2016,12,26,15,0,49.0,180.0,2.0,25.0,201.0,175.82,135.49
2016,12,26,15,15,373.0,128.0,1.7,24.5,266.5,251.67,189.18
2016,12,26,15,30,697.0,76.0,1.4,24.0,332.0,276.53,196.29
2016,12,26,15,45,653.0,73.0,1.15,24.0,289.0,219.26,147.29
2016,12,26,16,0,609.0,70.0,0.9,24.0,246.0,166.67,103.94
2016,12,26,16,15,551.5,63.0,0.75,23.5,201.5,114.09,65.0
2016,12,26,16,30,494.0,56.0,0.6,23.0,157.0,68.45,37.9
2016,12,26,16,45,398.0,47.0,0.5,22.5,114.5,37.94,26.74
2016,12,26,17,0,302.0,38.0,0.4,22.0,72.0,31.23,20.3
2016,12,26,17,15,151.0,19.0,0.4,21.5,36.0,14.81,2.85
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.0,19.0,2.0,16.0,27.5,117.97,0.0
2016,12,27,8,0,186.0,38.0,2.2,16.0,55.0,238.87,182.18
2016,12,27,8,15,280.5,51.5,2.2,16.0,95.5,332.79,270.94
2016,12,27,8,30,375.0,65.0,2.2,16.0,136.0,434.17,357.17
2016,12,27,8,45,439.0,75.0,2.2,16.5,180.0,509.71,418.18
2016,12,27,9,0,503.0,85.0,2.2,17.0,224.0,592.26,481.84
2016,12,27,9,15,547.0,92.0,2.15,17.5,266.0,652.08,525.41
2016,12,27,9,30,591.0,99.0,2.1,18.0,308.0,711.03,566.68
2016,12,27,9,45,624.0,103.5,2.05,18.5,347.5,755.53,596.04
2016,12,27,10,0,657.0,108.0,2.0,19.0,387.0,798.0,623.19
2016,12,27,10,15,679.0,111.5,2.0,19.0,420.5,826.42,641.5
2016,12,27,10,30,701.0,115.0,2.0,19.0,454.0,852.07,657.83
2016,12,27,10,45,485.0,174.5,2.0,19.5,415.5,703.37,549.07
2016,12,27,11,0,269.0,234.0,2.0,20.0,377.0,542.07,425.25
2016,12,27,11,15,233.0,248.5,2.0,20.0,375.5,498.29,392.3
2016,12,27,11,30,197.0,263.0,2.0,20.0,374.0,474.74,373.17
2016,12,27,11,45,127.5,260.5,2.0,20.5,333.0,400.15,314.05
2016,12,27,12,0,58.0,258.0,2.0,21.0,292.0,309.77,242.45
2016,12,27,12,15,64.0,262.5,1.95,21.0,300.5,315.62,247.26
2016,12,27,12,30,70.0,267.0,1.9,21.0,309.0,321.03,251.34
2016,12,27,12,45,100.5,272.5,1.85,21.0,332.0,346.96,271.82
2016,12,27,13,0,131.0,278.0,1.8,21.0,355.0,385.09,301.06
2016,12,27,13,15,149.0,272.5,1.75,21.0,359.0,383.87,300.15
2016,12,27,13,30,167.0,267.0,1.7,21.0,363.0,381.02,298.13
2016,12,27,13,45,92.0,234.0,1.65,21.0,286.5,276.25,216.59
2016,12,27,14,0,17.0,201.0,1.6,21.0,210.0,183.62,143.18
2016,12,27,14,15,56.5,210.5,1.55,21.0,238.5,221.04,173.58
2016,12,27,14,30,96.0,220.0,1.5,21.0,267.0,245.63,192.84
2016,12,27,14,45,270.0,186.5,1.5,21.0,307.0,300.94,235.21
2016,12,27,15,0,444.0,153.0,1.5,21.0,347.0,328.83,253.12
2016,12,27,15,15,524.0,126.0,1.45,21.0,334.5,303.24,228.37
2016,12,27,15,30,604.0,99.0,1.4,21.0,322.0,271.98,197.55
2016,12,27,15,45,561.5,93.0,1.35,21.0,280.5,217.34,151.17
2016,12,27,16,0,519.0,87.0,1.3,21.0,239.0,167.43,109.92
2016,12,27,16,15,461.0,78.0,1.15,20.5,195.5,115.49,70.72
2016,12,27,16,30,403.0,69.0,1.0,20.0,152.0,73.41,44.54
2016,12,27,16,45,319.0,56.0,0.9,19.5,110.5,42.65,31.17
2016,12,27,17,0,235.0,43.0,0.8,19.0,69.0,33.01,22.14
2016,12,27,17,15,117.5,21.5,0.8,18.5,34.5,16.65,4.62
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,7.82,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,15.67,6.4
2016,12,28,8,15,0.0,34.5,3.9,19.5,34.5,28.93,18.08
2016,12,28,8,30,0.0,50.0,4.1,20.0,50.0,44.41,31.29
2016,12,28,8,45,0.0,66.5,4.3,20.5,66.5,60.68,45.05
2016,12,28,9,0,0.0,83.0,4.5,21.0,83.0,76.62,58.35
2016,12,28,9,15,0.0,99.0,4.55,21.5,99.0,91.77,70.77
2016,12,28,9,30,0.0,115.0,4.6,22.0,115.0,106.83,82.9
2016,12,28,9,45,0.5,129.5,4.7,22.5,130.0,120.56,93.8
2016,12,28,10,0,1.0,144.0,4.8,23.0,145.0,134.32,104.58
2016,12,28,10,15,3.5,155.5,4.8,23.0,157.5,146.67,114.42
2016,12,28,10,30,6.0,167.0,4.8,23.0,170.0,159.14,124.29
2016,12,28,10,45,133.5,201.5,4.85,23.5,272.0,356.39,284.41
2016,12,28,11,0,261.0,236.0,4.9,24.0,374.0,537.11,424.14
2016,12,28,11,15,298.0,239.5,4.9,24.0,403.0,569.43,447.94
2016,12,28,11,30,335.0,243.0,4.9,24.0,432.0,599.9,470.72
2016,12,28,11,45,338.5,248.5,4.9,24.5,443.5,599.59,468.81
2016,12,28,12,0,342.0,254.0,4.9,25.0,455.0,597.74,465.95
2016,12,28,12,15,401.0,241.5,4.85,25.0,479.0,622.62,485.19
2016,12,28,12,30,460.0,229.0,4.8,25.0,503.0,660.61,513.31
2016,12,28,12,45,406.0,241.5,4.75,25.0,482.0,594.81,463.25
2016,12,28,13,0,352.0,254.0,4.7,25.0,461.0,547.68,426.76
2016,12,28,13,15,276.5,260.5,4.6,25.0,421.5,480.46,374.57
2016,12,28,13,30,201.0,267.0,4.5,25.0,382.0,405.26,316.14
2016,12,28,13,45,147.0,256.0,4.4,25.0,338.5,346.05,269.91
2016,12,28,14,0,93.0,245.0,4.3,25.0,295.0,281.7,219.42
2016,12,28,14,15,228.0,222.0,4.1,25.0,336.5,338.04,264.29
2016,12,28,14,30,363.0,199.0,3.9,25.0,378.0,379.17,295.17
2016,12,28,14,45,341.5,187.5,3.75,25.0,347.5,335.43,259.68
2016,12,28,15,0,320.0,176.0,3.6,25.0,317.0,293.68,225.59
2016,12,28,15,15,478.5,133.5,3.2,24.5,322.5,295.06,221.87
2016,12,28,15,30,637.0,91.0,2.8,24.0,328.0,275.68,198.73
2016,12,28,15,45,602.5,84.5,2.4,24.0,286.5,220.55,151.26
2016,12,28,16,0,568.0,78.0,2.0,24.0,245.0,169.15,108.25
2016,12,28,16,15,512.0,70.5,1.8,23.0,201.5,118.45,70.32
2016,12,28,16,30,456.0,63.0,1.6,22.0,158.0,74.58,43.41
2016,12,28,16,45,376.0,51.5,1.45,21.5,116.0,41.59,30.02
2016,12,28,17,0,296.0,40.0,1.3,21.0,74.0,30.96,20.27
2016,12,28,17,15,148.0,25.5,1.35,20.5,42.5,19.76,7.05
2016,12,28,17,30,0.0,11.0,1.4,20.0,11.0,9.39,0.0
2016,12,28,17,45,0.0,5.5,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,5.4,11.0,15.0,12.57,0.0
2016,12,29,8,0,0.0,30.0,5.4,11.0,30.0,29.92,17.95
2016,12,29,8,15,8.5,49.0,5.5,11.0,50.5,57.69,43.36
2016,12,29,8,30,17.0,68.0,5.6,11.0,71.0,95.01,76.39
2016,12,29,8,45,23.5,86.5,5.7,11.0,92.0,120.61,99.2
2016,12,29,9,0,30.0,105.0,5.8,11.0,113.0,146.13,121.61
2016,12,29,9,15,34.0,122.5,5.95,11.0,133.5,167.89,140.35
2016,12,29,9,30,38.0,140.0,6.1,11.0,154.0,189.67,158.83
2016,12,29,9,45,40.0,156.0,6.3,11.5,172.0,207.45,173.3
2016,12,29,10,0,42.0,172.0,6.5,12.0,190.0,225.21,187.55
2016,12,29,10,15,36.0,182.0,6.45,12.0,198.5,227.27,188.53
2016,12,29,10,30,30.0,192.0,6.4,12.0,207.0,229.52,189.68
2016,12,29,10,45,48.5,212.0,6.4,12.5,237.5,267.98,221.5
2016,12,29,11,0,67.0,232.0,6.4,13.0,268.0,305.98,252.46
2016,12,29,11,15,142.0,246.5,6.35,13.0,326.0,409.91,338.94
2016,12,29,11,30,217.0,261.0,6.3,13.0,384.0,491.39,405.75
2016,12,29,11,45,257.0,261.5,6.3,13.0,410.5,540.19,444.64
2016,12,29,12,0,297.0,262.0,6.3,13.0,437.0,566.84,466.11
2016,12,29,12,15,256.0,270.5,6.2,13.0,422.5,528.72,434.07
2016,12,29,12,30,215.0,279.0,6.1,13.0,408.0,474.44,389.62
2016,12,29,12,45,300.0,262.0,6.1,13.5,440.5,530.92,435.58
2016,12,29,13,0,385.0,245.0,6.1,14.0,473.0,564.54,462.69
2016,12,29,13,15,387.5,239.0,6.0,14.0,464.5,541.38,443.79
2016,12,29,13,30,390.0,233.0,5.9,14.0,456.0,517.03,423.98
2016,12,29,13,45,352.5,232.5,5.8,14.0,429.0,470.54,385.77
2016,12,29,14,0,315.0,232.0,5.7,14.0,402.0,426.4,349.26
2016,12,29,14,15,315.0,219.5,5.65,14.0,383.0,394.69,323.04
2016,12,29,14,30,315.0,207.0,5.6,14.0,364.0,362.64,296.08
2016,12,29,14,45,198.5,198.5,5.55,14.0,295.0,273.11,222.09
2016,12,29,15,0,82.0,190.0,5.5,14.0,226.0,198.52,160.71
2016,12,29,15,15,449.5,127.0,5.25,13.5,297.5,280.12,221.34
2016,12,29,15,30,817.0,64.0,5.0,13.0,369.0,306.33,228.86
2016,12,29,15,45,783.5,60.5,4.8,13.0,324.0,244.33,171.82
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,185.65,119.47
2016,12,29,16,15,699.5,52.5,4.15,12.5,231.5,127.71,73.1
2016,12,29,16,30,649.0,48.0,3.7,12.0,184.0,75.73,40.28
2016,12,29,16,45,565.0,40.5,3.3,11.5,137.0,36.02,26.42
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,29.72,20.2
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,19.31,7.79
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,2.75,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.05,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.1,0.0
2016,12,30,8,15,0.0,8.5,0.85,7.5,8.5,6.98,0.35
2016,12,30,8,30,0.0,12.0,0.9,8.0,12.0,9.86,2.96
2016,12,30,8,45,0.0,16.0,1.0,8.5,16.0,13.16,5.92
2016,12,30,9,0,0.0,20.0,1.1,9.0,20.0,16.47,8.84
2016,12,30,9,15,0.0,24.0,1.35,9.5,24.0,19.78,11.71
2016,12,30,9,30,0.0,28.0,1.6,10.0,28.0,23.09,14.55
2016,12,30,9,45,1.0,86.5,1.85,10.5,87.0,74.62,59.04
2016,12,30,10,0,2.0,145.0,2.1,11.0,146.0,136.44,111.19
2016,12,30,10,15,1.0,98.0,2.2,11.0,98.5,84.34,66.79
2016,12,30,10,30,0.0,51.0,2.3,11.0,51.0,42.23,30.73
2016,12,30,10,45,0.0,54.0,2.4,11.5,54.0,44.74,32.76
2016,12,30,11,0,0.0,57.0,2.5,12.0,57.0,47.25,34.77
2016,12,30,11,15,55.0,159.5,2.55,12.0,190.5,205.98,169.78
2016,12,30,11,30,110.0,262.0,2.6,12.0,324.0,373.02,305.18
2016,12,30,11,45,61.0,235.0,2.7,12.0,269.5,290.4,236.73
2016,12,30,12,0,12.0,208.0,2.8,12.0,215.0,196.8,159.11
2016,12,30,12,15,6.5,191.0,2.85,11.5,195.0,173.88,140.5
2016,12,30,12,30,1.0,174.0,2.9,11.0,175.0,152.03,122.5
2016,12,30,12,45,72.0,227.0,2.95,11.0,270.0,274.87,225.72
2016,12,30,13,0,143.0,280.0,3.0,11.0,365.0,397.28,324.87
2016,12,30,13,15,93.0,261.0,3.0,11.0,316.0,316.96,259.09
2016,12,30,13,30,43.0,242.0,3.0,11.0,267.0,255.97,208.8
2016,12,30,13,45,21.5,171.0,3.05,11.0,183.5,160.58,130.32
2016,12,30,14,0,0.0,100.0,3.1,11.0,100.0,83.42,65.49
2016,12,30,14,15,0.0,125.0,3.1,11.0,125.0,105.0,83.91
2016,12,30,14,30,0.0,150.0,3.1,11.0,150.0,126.62,102.24
2016,12,30,14,45,0.0,101.0,3.1,11.0,101.0,84.18,66.54
2016,12,30,15,0,0.0,52.0,3.1,11.0,52.0,43.04,31.53
2016,12,30,15,15,0.0,47.0,3.05,10.5,47.0,38.87,28.09
2016,12,30,15,30,0.0,42.0,3.0,10.0,42.0,34.71,24.6
2016,12,30,15,45,0.0,37.0,3.0,10.0,37.0,30.55,21.03
2016,12,30,16,0,0.0,32.0,3.0,10.0,32.0,26.4,17.43
2016,12,30,16,15,0.0,26.0,2.75,9.5,26.0,21.42,13.1
2016,12,30,16,30,0.0,20.0,2.5,9.0,20.0,16.46,8.72
2016,12,30,16,45,0.0,15.0,2.3,9.0,15.0,12.33,5.47
2016,12,30,17,0,0.0,10.0,2.1,9.0,10.0,8.21,1.57
2016,12,30,17,15,0.0,5.5,2.15,9.0,5.5,4.51,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
